ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 00:00,2,0.000,ALERT,213.51,306.58,59.996,1553313605,"201051344000579","174011545737251",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,1252487.3,1252487.3,12906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313607,311994.00
03/23/2019 00:00,2,0.000,ALERT,213.29,304.78,59.996,1553313605,"201051344001025","174011545737251",0.00,-5.00,0,302.07,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313609,311995.00
03/23/2019 00:00,2,0.000,ALERT,213.29,305.68,60.028,1553313605,"201051344001093","174011545737251",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,1219121.0,1219121.0,20850,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313611,311996.00
03/23/2019 00:00,2,0.000,ALERT,213.51,305.98,59.990,1553313605,"201051344000458","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12647,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313612,311997.00
03/23/2019 00:00,2,0.000,ALERT,213.29,305.98,59.975,1553313605,"201051344000890","174011545737251",0.00,-4.00,0,302.98,307.78,0.0,0.0,0.000,1233656.6,1233656.6,20776,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313614,311998.00
03/23/2019 00:00,2,0.000,ALERT,213.29,305.38,59.996,1553313605,"201051344000988","174011545737251",0.00,-3.50,0,299.67,306.58,0.0,0.0,0.000,957334.0,957334.0,12998,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313616,311999.00
03/23/2019 00:00,2,0.000,ALERT,213.74,306.28,59.990,1553313605,"201051344000582","174011545737251",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,1213075.4,1213075.4,20751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313618,312000.00
03/23/2019 00:00,2,0.000,ALERT,213.51,306.58,59.996,1553313605,"201051344000868","174011545737251",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44699,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313620,312001.00
03/23/2019 00:00,2,0.000,ALERT,213.96,306.58,59.996,1553313605,"201051344000576","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1239111.8,1239111.8,16733,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313621,312002.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.98,60.038,1553313605,"201051344001158","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1216230.9,1216230.9,12954,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313623,312003.00
03/23/2019 00:00,2,0.000,ALERT,213.51,304.78,60.001,1553313605,"201051344000917","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20622,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313625,312004.00
03/23/2019 00:00,2,0.000,ALERT,213.51,304.78,59.948,1553313605,"201051344000417","174011545737251",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,992399.3,992399.3,20846,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313627,312005.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.38,59.996,1553313605,"201051344000685","174011545737251",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,1235589.7,1235589.7,20833,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313629,312006.00
03/23/2019 00:00,2,0.000,ALERT,213.51,304.48,59.990,1553313605,"201051344000651","174011545737251",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20815,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313631,312007.00
03/23/2019 00:00,2,0.000,ALERT,213.29,306.58,59.996,1553313605,"201051344000594","174011545737251",0.00,-4.00,0,302.07,307.18,0.0,0.0,0.000,1241862.2,1241862.2,44646,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313632,312008.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.98,59.996,1553313605,"201051344000469","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12938,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313634,312009.00
03/23/2019 00:00,2,0.000,ALERT,213.51,305.38,60.028,1553313605,"201051344000585","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20869,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313636,312010.00
03/23/2019 00:00,2,0.000,ALERT,214.19,306.28,60.028,1553313605,"201051344000853","174011545737251",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12534,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313638,312011.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.38,59.985,1553313605,"201051344001145","174011545737251",0.00,-4.00,0,302.98,307.48,0.0,0.0,0.000,1243904.3,1243904.3,20785,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313640,312012.00
03/23/2019 00:00,2,0.000,ALERT,213.51,305.38,59.990,1553313605,"201051344000438","174011545737251",0.00,-5.00,0,302.68,307.18,0.0,0.0,0.000,1236547.3,1236547.3,20823,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313642,312013.00
03/23/2019 00:00,2,0.000,ALERT,213.29,305.38,59.985,1553313605,"201051344001135","174011545737251",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20776,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313644,312014.00
03/23/2019 00:00,2,0.000,ALERT,213.51,306.88,59.980,1553313605,"201051344000983","174011545737251",0.00,-3.50,0,302.98,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12542,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313645,312015.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.08,60.001,1553313605,"201051344001203","174011545737251",0.00,-5.00,0,302.37,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20828,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313647,312016.00
03/23/2019 00:00,2,0.000,ALERT,213.51,305.68,59.969,1553313605,"201051344001230","174011545737251",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20639,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313649,312017.00
03/23/2019 00:00,2,0.000,ALERT,213.29,305.08,59.980,1553313605,"201051344000646","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1221381.8,1221381.8,20795,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313651,312018.00
03/23/2019 00:00,2,0.000,ALERT,213.96,305.38,59.969,1553313605,"201051344000867","174011545737251",0.00,-3.00,0,302.07,308.39,0.0,0.0,0.000,1219448.9,1219448.9,44719,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313653,312019.00
03/23/2019 00:00,2,0.000,ALERT,214.41,305.98,59.985,1553313605,"201051344000633","174011545737251",0.00,-5.00,0,301.17,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44771,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313654,312020.00
03/23/2019 00:00,2,0.000,ALERT,213.06,305.38,59.980,1553313605,"201051344000955","174011545737251",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,1240969.3,1240969.3,20818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553313656,312021.00
03/23/2019 00:00,2,0.000,ALERT,213.74,305.38,59.985,1553313605,"201051344000648","174011545737251",0.00,-5.00,0,302.37,307.78,0.0,0.0,0.000,1232071.2,1232071.2,44276,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313658,312022.00
03/23/2019 00:00,2,0.000,ALERT,214.19,305.98,60.012,1553313605,"201051344000645","174011545737251",0.00,-3.00,0,302.98,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44238,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313660,312023.00
03/23/2019 00:00,2,0.000,ALERT,213.74,306.58,60.012,1553313605,"201051344000569","174011545737251",0.00,-3.50,0,303.58,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12457,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553313662,312024.00
03/23/2019 00:00,2,0.000,ALERT,214.19,305.68,59.953,1553313605,"179051228000119","174011545737251",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,40190.9,40190.9,12535,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553313663,312025.00
03/23/2019 00:15,2,0.000,ALERT,213.51,305.98,60.017,1553314504,"201051344000579","174011545737251",0.00,-3.50,0,304.48,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314506,312026.00
03/23/2019 00:15,2,0.000,ALERT,213.06,304.48,60.017,1553314504,"201051344001025","174011545737251",0.00,-5.50,0,302.98,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20832,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314508,312027.00
03/23/2019 00:15,2,0.000,ALERT,213.06,305.08,60.017,1553314504,"201051344001093","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,1219121.0,1219121.0,20852,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314510,312028.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.38,60.022,1553314504,"201051344000458","174011545737251",0.00,-2.50,0,304.18,308.69,0.0,0.0,0.000,1235824.6,1235824.6,12649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314512,312029.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.08,59.975,1553314504,"201051344000890","174011545737251",0.00,-4.00,0,304.18,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20778,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314514,312030.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.38,60.028,1553314504,"201051344000988","174011545737251",0.00,-3.50,0,301.17,307.48,0.0,0.0,0.000,957334.0,957334.0,13000,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314516,312031.00
03/23/2019 00:15,2,0.000,ALERT,213.74,305.98,60.038,1553314504,"201051344000582","174011545737251",0.00,-5.50,0,304.18,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20753,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314518,312032.00
03/23/2019 00:15,2,0.000,ALERT,213.51,305.98,60.054,1553314504,"201051344000868","174011545737251",0.00,-3.50,0,304.78,308.99,0.0,0.0,0.000,1220888.7,1220888.7,44701,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314519,312033.00
03/23/2019 00:15,2,0.000,ALERT,213.96,305.98,60.022,1553314504,"201051344000576","174011545737251",0.00,-4.00,0,304.18,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16735,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314521,312034.00
03/23/2019 00:15,2,0.000,ALERT,213.74,305.38,60.012,1553314504,"201051344001158","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1216230.9,1216230.9,12956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314523,312035.00
03/23/2019 00:15,2,0.000,ALERT,213.29,304.48,60.022,1553314504,"201051344000917","174011545737251",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,1231062.7,1231062.7,20624,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314525,312036.00
03/23/2019 00:15,2,0.000,ALERT,213.51,304.48,60.001,1553314504,"201051344000417","174011545737251",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,992399.3,992399.3,20848,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314527,312037.00
03/23/2019 00:15,2,0.000,ALERT,213.51,304.78,60.028,1553314504,"201051344000685","174011545737251",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,1235589.7,1235589.7,20835,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314528,312038.00
03/23/2019 00:15,2,0.000,ALERT,213.06,303.88,60.017,1553314504,"201051344000651","174011545737251",0.00,-6.00,0,302.98,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20817,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314530,312039.00
03/23/2019 00:15,2,0.000,ALERT,213.06,306.28,60.001,1553314504,"201051344000594","174011545737251",0.00,-4.00,0,303.58,308.39,0.0,0.0,0.000,1241862.2,1241862.2,44648,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314532,312040.00
03/23/2019 00:15,2,0.000,ALERT,213.74,305.38,60.049,1553314504,"201051344000469","174011545737251",0.00,-5.00,0,303.28,307.78,0.0,0.0,0.000,1220425.4,1220425.4,12940,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314534,312041.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.38,60.049,1553314504,"201051344000585","174011545737251",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,1241058.1,1241058.1,20871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314536,312042.00
03/23/2019 00:15,2,0.000,ALERT,214.19,305.68,60.033,1553314504,"201051344000853","174011545737251",0.00,-4.00,0,304.18,308.09,0.0,0.0,0.000,1243761.9,1243761.9,12536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314538,312043.00
03/23/2019 00:15,2,0.000,ALERT,213.51,305.08,60.022,1553314504,"201051344001145","174011545737251",0.00,-5.00,0,303.88,307.78,0.0,0.0,0.000,1243904.3,1243904.3,20787,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314540,312044.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.08,60.028,1553314504,"201051344000438","174011545737251",0.00,-5.50,0,303.88,307.48,0.0,0.0,0.000,1236547.3,1236547.3,20825,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314541,312045.00
03/23/2019 00:15,2,0.000,ALERT,212.83,305.08,60.028,1553314504,"201051344001135","174011545737251",0.00,-5.00,0,303.88,307.48,0.0,0.0,0.000,1223579.6,1223579.6,20778,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314543,312046.00
03/23/2019 00:15,2,0.000,ALERT,213.29,305.38,60.022,1553314504,"201051344000983","174011545737251",0.00,-3.50,0,304.18,308.99,0.0,0.0,0.000,1241976.5,1241976.5,12544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314545,312047.00
03/23/2019 00:15,2,0.000,ALERT,213.29,304.48,60.028,1553314504,"201051344001203","174011545737251",0.00,-5.50,0,303.28,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20830,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314547,312048.00
03/23/2019 00:15,2,0.000,ALERT,213.06,305.08,60.012,1553314504,"201051344001230","174011545737251",0.00,-5.00,0,303.88,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20641,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314549,312049.00
03/23/2019 00:15,2,0.000,ALERT,212.83,304.48,60.022,1553314504,"201051344000646","174011545737251",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,1221381.8,1221381.8,20797,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314550,312050.00
03/23/2019 00:15,2,0.000,ALERT,213.74,304.78,60.028,1553314504,"201051344000867","174011545737251",0.00,-3.00,0,303.28,308.39,0.0,0.0,0.000,1219448.9,1219448.9,44721,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314552,312051.00
03/23/2019 00:15,2,0.000,ALERT,214.19,305.08,60.017,1553314504,"201051344000633","174011545737251",0.00,-5.00,0,302.37,307.48,0.0,0.0,0.000,1218218.3,1218218.3,44773,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314554,312052.00
03/23/2019 00:15,2,0.000,ALERT,212.83,304.78,60.033,1553314504,"201051344000955","174011545737251",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,1240969.3,1240969.3,20820,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314556,312053.00
03/23/2019 00:15,2,0.000,ALERT,213.51,304.78,60.017,1553314504,"201051344000648","174011545737251",0.00,-5.50,0,303.28,307.78,0.0,0.0,0.000,1232071.2,1232071.2,44278,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553314558,312054.00
03/23/2019 00:15,2,0.000,ALERT,213.96,305.38,60.038,1553314504,"201051344000645","174011545737251",0.00,-3.50,0,304.18,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44240,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314560,312055.00
03/23/2019 00:15,2,0.000,ALERT,213.51,305.98,60.028,1553314504,"201051344000569","174011545737251",0.00,-4.00,0,304.78,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12459,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553314562,312056.00
03/23/2019 00:15,2,0.000,ALERT,213.96,305.08,60.022,1553314504,"179051228000119","174011545737251",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,40190.9,40190.9,12537,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553314564,312057.00
03/23/2019 00:30,2,0.000,ALERT,213.29,306.28,60.043,1553315405,"201051344000579","174011545737251",0.00,-4.00,0,304.18,308.39,0.0,0.0,0.000,1252487.3,1252487.3,12910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315407,312058.00
03/23/2019 00:30,2,0.000,ALERT,212.83,303.88,60.059,1553315405,"201051344001025","174011545737251",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20834,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315409,312059.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.78,60.070,1553315405,"201051344001093","174011545737251",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,1219121.0,1219121.0,20854,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315410,312060.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.38,60.049,1553315405,"201051344000458","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1235824.6,1235824.6,12651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315412,312061.00
03/23/2019 00:30,2,0.000,ALERT,212.83,305.08,60.043,1553315405,"201051344000890","174011545737251",0.00,-4.00,0,303.58,307.78,0.0,0.0,0.000,1233656.6,1233656.6,20780,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315414,312062.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.38,60.028,1553315405,"201051344000988","174011545737251",0.00,-3.50,0,301.17,306.88,0.0,0.0,0.000,957334.0,957334.0,13002,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315416,312063.00
03/23/2019 00:30,2,0.000,ALERT,213.51,305.38,60.059,1553315405,"201051344000582","174011545737251",0.00,-5.50,0,303.88,307.48,0.0,0.0,0.000,1213075.4,1213075.4,20755,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315418,312064.00
03/23/2019 00:30,2,0.000,ALERT,213.06,305.68,60.049,1553315405,"201051344000868","174011545737251",0.00,-4.00,0,304.18,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44703,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315420,312065.00
03/23/2019 00:30,2,0.000,ALERT,213.74,305.98,60.054,1553315405,"201051344000576","174011545737251",0.00,-4.00,0,303.88,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16737,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315421,312066.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.08,60.049,1553315405,"201051344001158","174011545737251",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12958,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315423,312067.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.18,60.049,1553315405,"201051344000917","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20626,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315425,312068.00
03/23/2019 00:30,2,0.000,ALERT,213.29,304.18,60.049,1553315405,"201051344000417","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,992399.3,992399.3,20850,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315427,312069.00
03/23/2019 00:30,2,0.000,ALERT,213.29,304.48,60.038,1553315405,"201051344000685","174011545737251",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,1235589.7,1235589.7,20837,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315429,312070.00
03/23/2019 00:30,2,0.000,ALERT,213.06,303.88,60.043,1553315405,"201051344000651","174011545737251",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20819,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315430,312071.00
03/23/2019 00:30,2,0.000,ALERT,213.06,305.68,60.038,1553315405,"201051344000594","174011545737251",0.00,-5.00,0,302.98,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44650,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315432,312072.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.08,60.043,1553315405,"201051344000469","174011545737251",0.00,-5.00,0,302.68,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12942,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315434,312073.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.78,60.049,1553315405,"201051344000585","174011545737251",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20873,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315436,312074.00
03/23/2019 00:30,2,0.000,ALERT,213.74,305.08,60.054,1553315405,"201051344000853","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1243761.9,1243761.9,12538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315438,312075.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.78,60.049,1553315405,"201051344001145","174011545737251",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,1243904.3,1243904.3,20789,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315440,312076.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.48,60.043,1553315405,"201051344000438","174011545737251",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,1236547.3,1236547.3,20827,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315441,312077.00
03/23/2019 00:30,2,0.000,ALERT,212.61,304.48,60.049,1553315405,"201051344001135","174011545737251",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,1223579.6,1223579.6,20780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315443,312078.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.38,60.054,1553315405,"201051344000983","174011545737251",0.00,-3.50,0,303.58,308.09,0.0,0.0,0.000,1241976.5,1241976.5,12546,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315445,312079.00
03/23/2019 00:30,2,0.000,ALERT,213.06,304.18,60.054,1553315405,"201051344001203","174011545737251",0.00,-5.50,0,302.98,308.39,0.0,0.0,0.000,1231212.8,1231212.8,20832,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315447,312080.00
03/23/2019 00:30,2,0.000,ALERT,212.83,305.08,60.022,1553315405,"201051344001230","174011545737251",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20643,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315449,312081.00
03/23/2019 00:30,2,0.000,ALERT,212.83,304.48,60.059,1553315405,"201051344000646","174011545737251",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,1221381.8,1221381.8,20799,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315451,312082.00
03/23/2019 00:30,2,0.000,ALERT,213.51,304.48,60.049,1553315405,"201051344000867","174011545737251",0.00,-3.00,0,302.37,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44723,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315452,312083.00
03/23/2019 00:30,2,0.000,ALERT,213.96,305.08,60.054,1553315405,"201051344000633","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1218218.3,1218218.3,44775,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315454,312084.00
03/23/2019 00:30,2,0.000,ALERT,212.61,304.48,60.017,1553315405,"201051344000955","174011545737251",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,1240969.3,1240969.3,20822,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315456,312085.00
03/23/2019 00:30,2,0.000,ALERT,213.29,304.48,60.049,1553315405,"201051344000648","174011545737251",0.00,-5.50,0,302.98,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44280,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315458,312086.00
03/23/2019 00:30,2,0.000,ALERT,213.51,305.08,60.049,1553315405,"201051344000645","174011545737251",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,1236715.5,1236715.5,44242,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553315460,312087.00
03/23/2019 00:30,2,0.000,ALERT,213.29,305.68,60.012,1553315405,"201051344000569","174011545737251",0.00,-4.00,0,304.18,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12461,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553315462,312088.00
03/23/2019 00:30,2,0.000,ALERT,213.74,304.48,60.038,1553315405,"179051228000119","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,40190.9,40190.9,12539,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553315463,312089.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.98,60.038,1553316304,"201051344000579","174011545737251",0.00,-4.00,0,303.88,307.78,0.0,0.0,0.000,1252487.3,1252487.3,12912,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316306,312090.00
03/23/2019 00:45,2,0.000,ALERT,213.06,304.18,60.049,1553316304,"201051344001025","174011545737251",0.00,-6.00,0,302.37,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20836,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316308,312091.00
03/23/2019 00:45,2,0.000,ALERT,213.06,304.78,60.038,1553316304,"201051344001093","174011545737251",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,1219121.0,1219121.0,20856,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316309,312092.00
03/23/2019 00:45,2,0.000,ALERT,213.06,305.68,60.043,1553316304,"201051344000458","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316311,312093.00
03/23/2019 00:45,2,0.000,ALERT,213.06,305.38,60.070,1553316304,"201051344000890","174011545737251",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20782,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316313,312094.00
03/23/2019 00:45,2,0.000,ALERT,213.06,305.08,60.043,1553316304,"201051344000988","174011545737251",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,957334.0,957334.0,13004,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316315,312095.00
03/23/2019 00:45,2,0.000,ALERT,213.74,305.98,60.086,1553316304,"201051344000582","174011545737251",0.00,-5.50,0,302.98,307.18,0.0,0.0,0.000,1213075.4,1213075.4,20757,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316317,312096.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.98,60.049,1553316304,"201051344000868","174011545737251",0.00,-4.00,0,303.88,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44705,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316318,312097.00
03/23/2019 00:45,2,0.000,ALERT,213.74,305.98,60.033,1553316304,"201051344000576","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1239111.8,1239111.8,16739,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316320,312098.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.08,60.038,1553316304,"201051344001158","174011545737251",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,1216230.9,1216230.9,12960,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316322,312099.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.18,60.049,1553316304,"201051344000917","174011545737251",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,1231062.7,1231062.7,20628,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316324,312100.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.18,60.043,1553316304,"201051344000417","174011545737251",0.00,-5.50,0,302.37,305.68,0.0,0.0,0.000,992399.3,992399.3,20852,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316326,312101.00
03/23/2019 00:45,2,0.000,ALERT,213.51,304.78,60.049,1553316304,"201051344000685","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1235589.7,1235589.7,20839,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316327,312102.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.18,60.038,1553316304,"201051344000651","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20821,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316329,312103.00
03/23/2019 00:45,2,0.000,ALERT,212.83,305.68,60.049,1553316304,"201051344000594","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1241862.2,1241862.2,44652,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316331,312104.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.38,60.012,1553316304,"201051344000469","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12944,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316333,312105.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.08,60.049,1553316304,"201051344000585","174011545737251",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,1241058.1,1241058.1,20875,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316335,312106.00
03/23/2019 00:45,2,0.000,ALERT,213.74,305.08,60.075,1553316304,"201051344000853","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12540,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316337,312107.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.08,60.054,1553316304,"201051344001145","174011545737251",0.00,-5.00,0,303.28,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20791,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316338,312108.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.78,60.049,1553316304,"201051344000438","174011545737251",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,1236547.3,1236547.3,20829,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553316340,312109.00
03/23/2019 00:45,2,0.000,ALERT,212.61,304.78,60.054,1553316304,"201051344001135","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20782,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316342,312110.00
03/23/2019 00:45,2,0.000,ALERT,213.06,305.38,60.070,1553316304,"201051344000983","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1241976.5,1241976.5,12548,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316344,312111.00
03/23/2019 00:45,2,0.000,ALERT,213.06,304.18,60.049,1553316304,"201051344001203","174011545737251",0.00,-5.50,0,302.37,307.78,0.0,0.0,0.000,1231212.8,1231212.8,20834,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316346,312112.00
03/23/2019 00:45,2,0.000,ALERT,213.06,304.78,60.054,1553316304,"201051344001230","174011545737251",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,1228349.3,1228349.3,20645,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316348,312113.00
03/23/2019 00:45,2,0.000,ALERT,212.61,304.48,60.001,1553316304,"201051344000646","174011545737251",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,1221381.8,1221381.8,20801,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316350,312114.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.78,60.075,1553316304,"201051344000867","174011545737251",0.00,-3.50,0,302.37,307.48,0.0,0.0,0.000,1219448.9,1219448.9,44725,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316352,312115.00
03/23/2019 00:45,2,0.000,ALERT,213.96,305.38,60.070,1553316304,"201051344000633","174011545737251",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44777,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316353,312116.00
03/23/2019 00:45,2,0.000,ALERT,212.61,304.78,60.043,1553316304,"201051344000955","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20824,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316355,312117.00
03/23/2019 00:45,2,0.000,ALERT,213.29,304.48,60.043,1553316304,"201051344000648","174011545737251",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44282,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316357,312118.00
03/23/2019 00:45,2,0.000,ALERT,213.51,305.08,60.038,1553316304,"201051344000645","174011545737251",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44244,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316359,312119.00
03/23/2019 00:45,2,0.000,ALERT,213.29,305.98,60.049,1553316304,"201051344000569","174011545737251",0.00,-4.00,0,303.88,308.09,0.0,0.0,0.000,1252700.8,1252700.8,12463,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553316361,312120.00
03/23/2019 00:45,2,0.000,ALERT,213.74,304.78,60.006,1553316304,"179051228000119","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,40190.9,40190.9,12541,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553316363,312121.00
03/23/2019 01:00,2,0.000,ALERT,213.29,305.38,60.012,1553317204,"201051344000579","174011545737251",0.00,-4.00,0,304.18,308.09,0.0,0.0,0.000,1252487.3,1252487.3,12914,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317206,312122.00
03/23/2019 01:00,2,0.000,ALERT,212.61,304.18,60.017,1553317204,"201051344001025","174011545737251",0.00,-6.00,0,302.07,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20838,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317208,312123.00
03/23/2019 01:00,2,0.000,ALERT,212.83,304.78,60.006,1553317204,"201051344001093","174011545737251",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,1219121.0,1219121.0,20858,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317210,312124.00
03/23/2019 01:00,2,0.000,ALERT,213.06,305.08,60.054,1553317204,"201051344000458","174011545737251",0.00,-2.50,0,303.58,307.78,0.0,0.0,0.000,1235824.6,1235824.6,12655,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317212,312125.00
03/23/2019 01:00,2,0.000,ALERT,212.61,305.08,60.006,1553317204,"201051344000890","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20784,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317214,312126.00
03/23/2019 01:00,2,0.000,ALERT,212.83,304.78,60.022,1553317204,"201051344000988","174011545737251",0.00,-3.50,0,300.87,306.58,0.0,0.0,0.000,957334.0,957334.0,13006,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317215,312127.00
03/23/2019 01:00,2,0.000,ALERT,213.29,305.98,60.012,1553317204,"201051344000582","174011545737251",0.00,-6.00,0,303.88,307.18,0.0,0.0,0.000,1213075.4,1213075.4,20759,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317217,312128.00
03/23/2019 01:00,2,0.000,ALERT,213.06,305.38,60.022,1553317204,"201051344000868","174011545737251",0.00,-4.00,0,303.28,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44707,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317219,312129.00
03/23/2019 01:00,2,0.000,ALERT,213.51,305.08,60.028,1553317204,"201051344000576","174011545737251",0.00,-4.00,0,303.88,307.48,0.0,0.0,0.000,1239111.8,1239111.8,16741,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317221,312130.00
03/23/2019 01:00,2,0.000,ALERT,213.06,304.48,60.001,1553317204,"201051344001158","174011545737251",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,1216230.9,1216230.9,12962,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317223,312131.00
03/23/2019 01:00,2,0.000,ALERT,212.83,304.48,60.022,1553317204,"201051344000917","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20630,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317225,312132.00
03/23/2019 01:00,2,0.000,ALERT,213.06,304.18,60.059,1553317204,"201051344000417","174011545737251",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,992399.3,992399.3,20854,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317227,312133.00
03/23/2019 01:00,2,0.000,ALERT,213.06,304.78,60.022,1553317204,"201051344000685","174011545737251",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,1235589.7,1235589.7,20841,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317228,312134.00
03/23/2019 01:00,2,0.000,ALERT,212.83,304.18,59.990,1553317204,"201051344000651","174011545737251",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20823,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317230,312135.00
03/23/2019 01:00,2,0.000,ALERT,212.61,305.08,60.017,1553317204,"201051344000594","174011545737251",0.00,-5.00,0,302.98,307.48,0.0,0.0,0.000,1241862.2,1241862.2,44654,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317232,312136.00
03/23/2019 01:00,2,0.000,ALERT,213.06,304.78,60.017,1553317204,"201051344000469","174011545737251",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12946,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317234,312137.00
