ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 01:00,2,0.000,ALERT,213.06,305.08,59.990,1553317204,"201051344000585","174011545737251",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20877,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317236,312138.00
03/23/2019 01:00,2,0.000,ALERT,213.51,304.78,60.022,1553317204,"201051344000853","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12542,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317238,312139.00
03/23/2019 01:00,2,0.000,ALERT,213.29,305.38,60.043,1553317204,"201051344001145","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20793,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317239,312140.00
03/23/2019 01:00,2,0.000,ALERT,213.06,305.08,60.022,1553317204,"201051344000438","174011545737251",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,1236547.3,1236547.3,20831,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317241,312141.00
03/23/2019 01:00,2,0.000,ALERT,212.38,304.78,60.001,1553317204,"201051344001135","174011545737251",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,1223579.6,1223579.6,20784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317243,312142.00
03/23/2019 01:00,2,0.000,ALERT,213.06,305.08,60.022,1553317204,"201051344000983","174011545737251",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,1241976.5,1241976.5,12550,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317245,312143.00
03/23/2019 01:00,2,0.000,ALERT,212.83,304.48,60.012,1553317204,"201051344001203","174011545737251",0.00,-5.50,0,302.68,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20836,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317247,312144.00
03/23/2019 01:00,2,0.000,ALERT,212.83,305.08,60.043,1553317204,"201051344001230","174011545737251",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,1228349.3,1228349.3,20647,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317249,312145.00
03/23/2019 01:00,2,0.000,ALERT,212.61,304.78,59.996,1553317204,"201051344000646","174011545737251",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,1221381.8,1221381.8,20803,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317251,312146.00
03/23/2019 01:00,2,0.000,ALERT,213.29,304.18,60.012,1553317204,"201051344000867","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1219448.9,1219448.9,44727,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317252,312147.00
03/23/2019 01:00,2,0.000,ALERT,213.96,304.48,60.028,1553317204,"201051344000633","174011545737251",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44779,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317254,312148.00
03/23/2019 01:00,2,0.000,ALERT,212.61,305.08,60.006,1553317204,"201051344000955","174011545737251",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20826,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553317256,312149.00
03/23/2019 01:00,2,0.000,ALERT,213.06,303.88,60.012,1553317204,"201051344000648","174011545737251",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,1232071.2,1232071.2,44284,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317258,312150.00
03/23/2019 01:00,2,0.000,ALERT,213.51,304.78,60.012,1553317204,"201051344000645","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44246,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317260,312151.00
03/23/2019 01:00,2,0.000,ALERT,213.06,305.38,60.028,1553317204,"201051344000569","174011545737251",0.00,-4.00,0,304.18,308.09,0.0,0.0,0.000,1252700.8,1252700.8,12465,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553317262,312152.00
03/23/2019 01:00,2,0.000,ALERT,213.29,304.48,60.006,1553317204,"179051228000119","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,40190.9,40190.9,12543,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553317263,312153.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.98,60.033,1553318104,"201051344000579","174011545737251",0.00,-4.00,0,303.58,307.48,0.0,0.0,0.000,1252487.3,1252487.3,12916,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318106,312154.00
03/23/2019 01:15,2,0.000,ALERT,212.83,304.48,60.028,1553318104,"201051344001025","174011545737251",0.00,-6.00,0,302.68,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20840,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318108,312155.00
03/23/2019 01:15,2,0.000,ALERT,212.83,304.78,60.028,1553318104,"201051344001093","174011545737251",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,1219121.0,1219121.0,20860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318109,312156.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.38,60.038,1553318104,"201051344000458","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318111,312157.00
03/23/2019 01:15,2,0.000,ALERT,212.83,305.68,60.028,1553318104,"201051344000890","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20786,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318113,312158.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.38,60.038,1553318104,"201051344000988","174011545737251",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,957334.0,957334.0,13008,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318115,312159.00
03/23/2019 01:15,2,0.000,ALERT,213.51,306.28,60.070,1553318104,"201051344000582","174011545737251",0.00,-6.00,0,303.88,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318117,312160.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.98,60.038,1553318104,"201051344000868","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1220888.7,1220888.7,44709,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318119,312161.00
03/23/2019 01:15,2,0.000,ALERT,213.51,305.98,60.038,1553318104,"201051344000576","174011545737251",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,1239111.8,1239111.8,16743,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318120,312162.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.38,60.006,1553318104,"201051344001158","174011545737251",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,1216230.9,1216230.9,12964,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318122,312163.00
03/23/2019 01:15,2,0.000,ALERT,213.29,304.78,60.049,1553318104,"201051344000917","174011545737251",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,1231062.7,1231062.7,20632,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318124,312164.00
03/23/2019 01:15,2,0.000,ALERT,213.29,304.48,60.038,1553318104,"201051344000417","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,992399.3,992399.3,20856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318126,312165.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.08,60.006,1553318104,"201051344000685","174011545737251",0.00,-5.00,0,302.68,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20843,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318128,312166.00
03/23/2019 01:15,2,0.000,ALERT,213.06,304.48,60.065,1553318104,"201051344000651","174011545737251",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20825,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318129,312167.00
03/23/2019 01:15,2,0.000,ALERT,212.83,305.98,59.990,1553318104,"201051344000594","174011545737251",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,1241862.2,1241862.2,44656,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318131,312168.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.68,60.033,1553318104,"201051344000469","174011545737251",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,1220425.4,1220425.4,12948,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318133,312169.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.38,60.022,1553318104,"201051344000585","174011545737251",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,1241058.1,1241058.1,20879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318135,312170.00
03/23/2019 01:15,2,0.000,ALERT,213.74,305.38,60.038,1553318104,"201051344000853","174011545737251",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,1243761.9,1243761.9,12544,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318137,312171.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.38,60.043,1553318104,"201051344001145","174011545737251",0.00,-5.00,0,303.28,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20795,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318139,312172.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.38,60.054,1553318104,"201051344000438","174011545737251",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,1236547.3,1236547.3,20833,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318141,312173.00
03/23/2019 01:15,2,0.000,ALERT,212.61,305.08,60.049,1553318104,"201051344001135","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318142,312174.00
03/23/2019 01:15,2,0.000,ALERT,213.06,305.38,60.033,1553318104,"201051344000983","174011545737251",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,1241976.5,1241976.5,12552,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318144,312175.00
03/23/2019 01:15,2,0.000,ALERT,213.06,304.78,60.043,1553318104,"201051344001203","174011545737251",0.00,-5.50,0,302.68,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20838,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318146,312176.00
03/23/2019 01:15,2,0.000,ALERT,212.83,305.38,60.065,1553318104,"201051344001230","174011545737251",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20649,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318148,312177.00
03/23/2019 01:15,2,0.000,ALERT,212.61,304.78,60.033,1553318104,"201051344000646","174011545737251",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,1221381.8,1221381.8,20805,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553318150,312178.00
03/23/2019 01:15,2,0.000,ALERT,213.51,304.78,60.038,1553318104,"201051344000867","174011545737251",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,1219448.9,1219448.9,44729,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318152,312179.00
03/23/2019 01:15,2,0.000,ALERT,213.74,304.78,60.065,1553318104,"201051344000633","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1218218.3,1218218.3,44781,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318153,312180.00
03/23/2019 01:15,2,0.000,ALERT,212.61,305.08,60.065,1553318104,"201051344000955","174011545737251",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,1240969.3,1240969.3,20828,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318155,312181.00
03/23/2019 01:15,2,0.000,ALERT,213.29,304.48,60.043,1553318104,"201051344000648","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44286,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318157,312182.00
03/23/2019 01:15,2,0.000,ALERT,213.51,305.08,60.075,1553318104,"201051344000645","174011545737251",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44248,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318159,312183.00
03/23/2019 01:15,2,0.000,ALERT,213.29,305.68,60.033,1553318104,"201051344000569","174011545737251",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,1252700.8,1252700.8,12467,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553318161,312184.00
03/23/2019 01:15,2,0.000,ALERT,213.74,304.78,60.028,1553318104,"179051228000119","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,40190.9,40190.9,12545,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553318163,312185.00
03/23/2019 01:30,2,0.000,ALERT,213.29,306.28,60.022,1553319004,"201051344000579","174011545737251",0.00,-3.50,0,304.18,308.39,0.0,0.0,0.000,1252487.3,1252487.3,12918,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319006,312186.00
03/23/2019 01:30,2,0.000,ALERT,212.83,304.18,60.028,1553319004,"201051344001025","174011545737251",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20842,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319008,312187.00
03/23/2019 01:30,2,0.000,ALERT,213.06,304.78,60.022,1553319004,"201051344001093","174011545737251",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,1219121.0,1219121.0,20862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319010,312188.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.68,60.017,1553319004,"201051344000458","174011545737251",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,1235824.6,1235824.6,12659,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319012,312189.00
03/23/2019 01:30,2,0.000,ALERT,213.06,305.08,60.017,1553319004,"201051344000890","174011545737251",0.00,-4.00,0,303.88,307.78,0.0,0.0,0.000,1233656.6,1233656.6,20788,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319013,312190.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.68,60.006,1553319004,"201051344000988","174011545737251",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,957334.0,957334.0,13010,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319015,312191.00
03/23/2019 01:30,2,0.000,ALERT,213.51,305.98,60.001,1553319004,"201051344000582","174011545737251",0.00,-5.50,0,304.18,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319017,312192.00
03/23/2019 01:30,2,0.000,ALERT,213.29,306.28,59.964,1553319004,"201051344000868","174011545737251",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44711,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319019,312193.00
03/23/2019 01:30,2,0.000,ALERT,213.96,306.58,59.996,1553319004,"201051344000576","174011545737251",0.00,-3.50,0,303.88,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16745,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319021,312194.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.68,59.996,1553319004,"201051344001158","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12966,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319023,312195.00
03/23/2019 01:30,2,0.000,ALERT,213.29,304.48,59.990,1553319004,"201051344000917","174011545737251",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,1231062.7,1231062.7,20634,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319025,312196.00
03/23/2019 01:30,2,0.000,ALERT,213.29,304.48,59.980,1553319004,"201051344000417","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,992399.3,992399.3,20858,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319026,312197.00
03/23/2019 01:30,2,0.000,ALERT,213.29,304.78,59.985,1553319004,"201051344000685","174011545737251",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,1235589.7,1235589.7,20845,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319028,312198.00
03/23/2019 01:30,2,0.000,ALERT,213.29,304.18,60.001,1553319004,"201051344000651","174011545737251",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20827,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319030,312199.00
03/23/2019 01:30,2,0.000,ALERT,212.83,306.58,59.996,1553319004,"201051344000594","174011545737251",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,1241862.2,1241862.2,44658,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319032,312200.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.98,60.006,1553319004,"201051344000469","174011545737251",0.00,-3.50,0,302.68,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12950,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319034,312201.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.38,59.996,1553319004,"201051344000585","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319035,312202.00
03/23/2019 01:30,2,0.000,ALERT,213.74,305.68,59.996,1553319004,"201051344000853","174011545737251",0.00,-3.50,0,303.58,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12546,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319037,312203.00
03/23/2019 01:30,2,0.000,ALERT,213.51,305.08,60.006,1553319004,"201051344001145","174011545737251",0.00,-5.00,0,303.88,307.48,0.0,0.0,0.000,1243904.3,1243904.3,20797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319039,312204.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.08,60.006,1553319004,"201051344000438","174011545737251",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,1236547.3,1236547.3,20835,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319041,312205.00
03/23/2019 01:30,2,0.000,ALERT,212.61,304.78,59.959,1553319004,"201051344001135","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1223579.6,1223579.6,20788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319043,312206.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.98,60.022,1553319004,"201051344000983","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12554,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319045,312207.00
03/23/2019 01:30,2,0.000,ALERT,213.06,304.48,60.001,1553319004,"201051344001203","174011545737251",0.00,-5.50,0,302.98,308.39,0.0,0.0,0.000,1231212.8,1231212.8,20840,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319046,312208.00
03/23/2019 01:30,2,0.000,ALERT,212.83,305.08,59.985,1553319004,"201051344001230","174011545737251",0.00,-5.00,0,303.58,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20651,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319048,312209.00
03/23/2019 01:30,2,0.000,ALERT,212.61,304.78,60.006,1553319004,"201051344000646","174011545737251",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,1221381.8,1221381.8,20807,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319050,312210.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.08,60.012,1553319004,"201051344000867","174011545737251",0.00,-2.50,0,302.37,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44731,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319052,312211.00
03/23/2019 01:30,2,0.000,ALERT,213.96,305.38,60.038,1553319004,"201051344000633","174011545737251",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319054,312212.00
03/23/2019 01:30,2,0.000,ALERT,212.38,304.78,60.006,1553319004,"201051344000955","174011545737251",0.00,-4.00,0,303.28,306.58,0.0,0.0,0.000,1240969.3,1240969.3,20830,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319055,312213.00
03/23/2019 01:30,2,0.000,ALERT,213.29,304.78,59.985,1553319004,"201051344000648","174011545737251",0.00,-4.00,0,302.68,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44288,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319057,312214.00
03/23/2019 01:30,2,0.000,ALERT,213.51,305.38,60.012,1553319004,"201051344000645","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1236715.5,1236715.5,44250,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319059,312215.00
03/23/2019 01:30,2,0.000,ALERT,213.29,305.98,60.001,1553319004,"201051344000569","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12469,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319061,312216.00
03/23/2019 01:30,2,0.000,ALERT,213.51,305.08,60.012,1553319004,"179051228000119","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,40190.9,40190.9,12547,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553319063,312217.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.68,60.001,1553319904,"201051344000579","174011545737251",0.00,-3.50,0,303.88,308.09,0.0,0.0,0.000,1252487.3,1252487.3,12920,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319907,312218.00
03/23/2019 01:45,2,0.000,ALERT,212.83,304.18,60.017,1553319904,"201051344001025","174011545737251",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319908,312219.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.78,60.001,1553319904,"201051344001093","174011545737251",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,1219121.0,1219121.0,20864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319910,312220.00
03/23/2019 01:45,2,0.000,ALERT,212.83,305.08,60.006,1553319904,"201051344000458","174011545737251",0.00,-1.50,0,303.28,307.78,0.0,0.0,0.000,1235824.6,1235824.6,12661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319912,312221.00
03/23/2019 01:45,2,0.000,ALERT,212.83,305.08,60.049,1553319904,"201051344000890","174011545737251",0.00,-4.00,0,303.58,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20790,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319914,312222.00
03/23/2019 01:45,2,0.000,ALERT,212.83,305.08,60.001,1553319904,"201051344000988","174011545737251",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,957334.0,957334.0,13012,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319916,312223.00
03/23/2019 01:45,2,0.000,ALERT,213.29,305.68,59.996,1553319904,"201051344000582","174011545737251",0.00,-5.50,0,304.18,307.48,0.0,0.0,0.000,1213075.4,1213075.4,20765,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319918,312224.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.68,60.033,1553319904,"201051344000868","174011545737251",0.00,-2.50,0,303.58,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44713,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319919,312225.00
03/23/2019 01:45,2,0.000,ALERT,213.51,305.68,60.006,1553319904,"201051344000576","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16747,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319921,312226.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.08,60.038,1553319904,"201051344001158","174011545737251",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12968,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319923,312227.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.18,60.012,1553319904,"201051344000917","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20636,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319925,312228.00
03/23/2019 01:45,2,0.000,ALERT,213.06,303.88,59.990,1553319904,"201051344000417","174011545737251",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,992399.3,992399.3,20860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319927,312229.00
03/23/2019 01:45,2,0.000,ALERT,213.29,305.08,60.006,1553319904,"201051344000685","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1235589.7,1235589.7,20847,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319928,312230.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.18,60.006,1553319904,"201051344000651","174011545737251",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20829,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319930,312231.00
03/23/2019 01:45,2,0.000,ALERT,212.61,305.68,60.006,1553319904,"201051344000594","174011545737251",0.00,-3.50,0,302.68,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44660,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319932,312232.00
03/23/2019 01:45,2,0.000,ALERT,213.29,305.08,60.017,1553319904,"201051344000469","174011545737251",0.00,-3.50,0,302.07,307.18,0.0,0.0,0.000,1220425.4,1220425.4,12952,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319934,312233.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.78,60.012,1553319904,"201051344000585","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20883,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319936,312234.00
03/23/2019 01:45,2,0.000,ALERT,213.51,304.78,60.012,1553319904,"201051344000853","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12548,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319938,312235.00
03/23/2019 01:45,2,0.000,ALERT,213.29,305.08,59.990,1553319904,"201051344001145","174011545737251",0.00,-5.00,0,303.58,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20799,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319939,312236.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.08,60.006,1553319904,"201051344000438","174011545737251",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,1236547.3,1236547.3,20837,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319941,312237.00
03/23/2019 01:45,2,0.000,ALERT,212.61,305.08,59.975,1553319904,"201051344001135","174011545737251",0.00,-4.00,0,303.58,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553319943,312238.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.68,60.006,1553319904,"201051344000983","174011545737251",0.00,-2.50,0,303.58,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319945,312239.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.48,59.969,1553319904,"201051344001203","174011545737251",0.00,-5.00,0,302.98,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20842,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319947,312240.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.38,60.001,1553319904,"201051344001230","174011545737251",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20653,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319948,312241.00
03/23/2019 01:45,2,0.000,ALERT,212.83,305.08,60.006,1553319904,"201051344000646","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1221381.8,1221381.8,20809,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319950,312242.00
03/23/2019 01:45,2,0.000,ALERT,213.29,304.48,60.006,1553319904,"201051344000867","174011545737251",0.00,-2.50,0,302.37,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44733,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319952,312243.00
03/23/2019 01:45,2,0.000,ALERT,213.74,304.78,60.006,1553319904,"201051344000633","174011545737251",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44785,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319954,312244.00
03/23/2019 01:45,2,0.000,ALERT,212.61,305.08,59.975,1553319904,"201051344000955","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1240969.3,1240969.3,20832,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319956,312245.00
03/23/2019 01:45,2,0.000,ALERT,213.06,304.18,60.006,1553319904,"201051344000648","174011545737251",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44290,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319958,312246.00
03/23/2019 01:45,2,0.000,ALERT,213.29,304.78,59.996,1553319904,"201051344000645","174011545737251",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44252,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319960,312247.00
03/23/2019 01:45,2,0.000,ALERT,213.06,305.38,59.975,1553319904,"201051344000569","174011545737251",0.00,-3.00,0,303.58,308.09,0.0,0.0,0.000,1252700.8,1252700.8,12471,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553319962,312248.00
03/23/2019 01:45,2,0.000,ALERT,213.29,304.48,59.985,1553319904,"179051228000119","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,40190.9,40190.9,12549,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553319963,312249.00
03/23/2019 02:00,2,0.000,ALERT,213.06,305.68,60.006,1553320804,"201051344000579","174011545737251",0.00,-3.00,0,303.58,307.78,0.0,0.0,0.000,1252487.3,1252487.3,12922,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320806,312250.00
03/23/2019 02:00,2,0.000,ALERT,212.83,303.88,59.975,1553320804,"201051344001025","174011545737251",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20846,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320808,312251.00
03/23/2019 02:00,2,0.000,ALERT,212.83,304.48,60.001,1553320804,"201051344001093","174011545737251",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,1219121.0,1219121.0,20866,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320810,312252.00
03/23/2019 02:00,2,0.000,ALERT,212.83,304.78,60.012,1553320804,"201051344000458","174011545737251",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12663,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320811,312253.00
03/23/2019 02:00,2,0.000,ALERT,212.83,305.08,60.038,1553320804,"201051344000890","174011545737251",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20792,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320813,312254.00
03/23/2019 02:00,2,0.000,ALERT,213.06,304.78,60.017,1553320804,"201051344000988","174011545737251",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,957334.0,957334.0,13014,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320815,312255.00
03/23/2019 02:00,2,0.000,ALERT,213.51,305.68,60.049,1553320804,"201051344000582","174011545737251",0.00,-5.50,0,303.88,307.48,0.0,0.0,0.000,1213075.4,1213075.4,20767,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320817,312256.00
03/23/2019 02:00,2,0.000,ALERT,213.06,305.98,60.017,1553320804,"201051344000868","174011545737251",0.00,-2.50,0,303.58,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44715,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320819,312257.00
03/23/2019 02:00,2,0.000,ALERT,213.74,305.98,60.017,1553320804,"201051344000576","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1239111.8,1239111.8,16749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320821,312258.00
03/23/2019 02:00,2,0.000,ALERT,213.29,305.08,60.022,1553320804,"201051344001158","174011545737251",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,1216230.9,1216230.9,12970,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320822,312259.00
03/23/2019 02:00,2,0.000,ALERT,213.29,304.48,60.033,1553320804,"201051344000917","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20638,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320824,312260.00
03/23/2019 02:00,2,0.000,ALERT,213.29,304.48,60.022,1553320804,"201051344000417","174011545737251",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,992399.3,992399.3,20862,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320826,312261.00
03/23/2019 02:00,2,0.000,ALERT,213.29,304.78,60.017,1553320804,"201051344000685","174011545737251",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,1235589.7,1235589.7,20849,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320828,312262.00
03/23/2019 02:00,2,0.000,ALERT,213.29,304.18,60.022,1553320804,"201051344000651","174011545737251",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20831,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320830,312263.00
03/23/2019 02:00,2,0.000,ALERT,212.83,305.98,60.022,1553320804,"201051344000594","174011545737251",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,1241862.2,1241862.2,44662,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320831,312264.00
03/23/2019 02:00,2,0.000,ALERT,213.29,305.38,60.043,1553320804,"201051344000469","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1220425.4,1220425.4,12954,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320833,312265.00
03/23/2019 02:00,2,0.000,ALERT,213.29,305.38,59.985,1553320804,"201051344000585","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320835,312266.00
03/23/2019 02:00,2,0.000,ALERT,213.74,305.38,60.028,1553320804,"201051344000853","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12550,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320837,312267.00
03/23/2019 02:00,2,0.000,ALERT,213.29,305.08,60.028,1553320804,"201051344001145","174011545737251",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,1243904.3,1243904.3,20801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320839,312268.00
03/23/2019 02:00,2,0.000,ALERT,213.29,305.08,60.022,1553320804,"201051344000438","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1236547.3,1236547.3,20839,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320841,312269.00
03/23/2019 02:00,2,0.000,ALERT,212.83,305.08,60.028,1553320804,"201051344001135","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20792,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320842,312270.00
03/23/2019 02:00,2,0.000,ALERT,213.06,305.68,60.028,1553320804,"201051344000983","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1241976.5,1241976.5,12558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320844,312271.00
03/23/2019 02:00,2,0.000,ALERT,213.06,304.48,60.065,1553320804,"201051344001203","174011545737251",0.00,-5.00,0,302.98,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20844,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553320846,312272.00
03/23/2019 02:00,2,0.000,ALERT,212.83,305.08,60.033,1553320804,"201051344001230","174011545737251",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20655,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320848,312273.00
03/23/2019 02:00,2,0.000,ALERT,211.70,302.68,59.985,1553320804,"201051344000646","174011545737251",0.00,-5.00,0,290.95,306.28,0.0,0.0,0.000,1221381.8,1221381.8,20811,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320850,312274.00
03/23/2019 02:00,2,0.000,ALERT,212.38,302.68,60.022,1553320804,"201051344000867","174011545737251",0.00,-2.00,0,290.65,307.18,0.0,0.0,0.000,1219448.9,1219448.9,44735,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320852,312275.00
03/23/2019 02:00,2,0.000,ALERT,212.61,302.98,60.043,1553320804,"201051344000633","174011545737251",0.00,-3.50,0,289.45,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320853,312276.00
03/23/2019 02:00,2,0.000,ALERT,211.70,303.28,60.043,1553320804,"201051344000955","174011545737251",0.00,-4.00,0,291.55,306.58,0.0,0.0,0.000,1240969.3,1240969.3,20834,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320855,312277.00
03/23/2019 02:00,2,0.000,ALERT,211.93,302.37,60.028,1553320804,"201051344000648","174011545737251",0.00,-4.00,0,290.65,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44292,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320857,312278.00
03/23/2019 02:00,2,0.000,ALERT,212.38,303.28,60.043,1553320804,"201051344000645","174011545737251",0.00,-2.50,0,290.95,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44254,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320859,312279.00
03/23/2019 02:00,2,0.000,ALERT,212.16,304.18,60.033,1553320804,"201051344000569","174011545737251",0.00,-3.00,0,291.85,307.78,0.0,0.0,0.000,1252700.8,1252700.8,12473,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553320861,312280.00
03/23/2019 02:00,2,0.000,ALERT,212.61,302.98,60.028,1553320804,"179051228000119","174011545737251",0.00,-1.00,0,290.05,306.28,0.0,0.0,0.000,40190.9,40190.9,12551,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553320862,312281.00
