ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 02:15,2,0.000,ALERT,213.29,305.98,60.012,1553321704,"201051344000579","174011545737251",0.00,-3.00,0,291.85,307.78,0.0,0.0,0.000,1252487.3,1252487.3,12924,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321706,312282.00
03/23/2019 02:15,2,0.000,ALERT,213.06,304.48,60.001,1553321704,"201051344001025","174011545737251",0.00,-5.00,0,290.95,307.18,0.0,0.0,0.000,1234972.1,1234972.1,20848,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321708,312283.00
03/23/2019 02:15,2,0.000,ALERT,213.06,305.08,60.001,1553321704,"201051344001093","174011545737251",0.00,-2.50,0,291.25,306.28,0.0,0.0,0.000,1219121.0,1219121.0,20868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321709,312284.00
03/23/2019 02:15,2,0.000,ALERT,213.29,305.68,60.001,1553321704,"201051344000458","174011545737251",0.00,-1.50,0,291.25,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12665,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321711,312285.00
03/23/2019 02:15,2,0.000,ALERT,213.06,305.38,59.996,1553321704,"201051344000890","174011545737251",0.00,-4.00,0,292.16,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20794,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321713,312286.00
03/23/2019 02:15,2,0.000,ALERT,213.06,305.38,59.990,1553321704,"201051344000988","174011545737251",0.00,-2.50,0,288.55,306.58,0.0,0.0,0.000,957334.0,957334.0,13016,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321715,312287.00
03/23/2019 02:15,2,0.000,ALERT,213.74,306.28,60.033,1553321704,"201051344000582","174011545737251",0.00,-5.00,0,292.16,307.48,0.0,0.0,0.000,1213075.4,1213075.4,20769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321717,312288.00
03/23/2019 02:15,2,0.000,ALERT,213.29,306.28,60.006,1553321704,"201051344000868","174011545737251",0.00,-2.50,0,291.85,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44717,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321719,312289.00
03/23/2019 02:15,2,0.000,ALERT,213.74,305.98,59.980,1553321704,"201051344000576","174011545737251",0.00,-3.00,0,291.25,307.48,0.0,0.0,0.000,1239111.8,1239111.8,16751,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321721,312290.00
03/23/2019 02:15,2,0.000,ALERT,213.29,305.38,59.959,1553321704,"201051344001158","174011545737251",0.00,-4.00,0,290.65,306.58,0.0,0.0,0.000,1216230.9,1216230.9,12972,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321722,312291.00
03/23/2019 02:15,2,0.000,ALERT,213.29,304.48,60.006,1553321704,"201051344000917","174011545737251",0.00,-2.50,0,290.05,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20640,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321724,312292.00
03/23/2019 02:15,2,0.000,ALERT,213.29,304.48,60.033,1553321704,"201051344000417","174011545737251",0.00,-4.00,0,290.95,305.98,0.0,0.0,0.000,992399.3,992399.3,20864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321726,312293.00
03/23/2019 02:15,2,0.000,ALERT,213.51,304.78,59.980,1553321704,"201051344000685","174011545737251",0.00,-4.00,0,291.55,306.58,0.0,0.0,0.000,1235589.7,1235589.7,20851,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321728,312294.00
03/23/2019 02:15,2,0.000,ALERT,213.29,304.18,60.006,1553321704,"201051344000651","174011545737251",0.00,-5.50,0,290.95,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20833,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321730,312295.00
03/23/2019 02:15,2,0.000,ALERT,213.06,306.28,59.996,1553321704,"201051344000594","174011545737251",0.00,-4.00,0,290.95,307.18,0.0,0.0,0.000,1241862.2,1241862.2,44664,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321731,312296.00
03/23/2019 02:15,2,0.000,ALERT,213.51,305.68,60.033,1553321704,"201051344000469","174011545737251",0.00,-3.00,0,290.05,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12956,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321733,312297.00
03/23/2019 02:15,2,0.000,ALERT,213.29,305.38,60.038,1553321704,"201051344000585","174011545737251",0.00,-3.00,0,290.95,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321735,312298.00
03/23/2019 02:15,2,0.000,ALERT,213.74,305.38,59.996,1553321704,"201051344000853","174011545737251",0.00,-3.00,0,291.25,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12552,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321737,312299.00
03/23/2019 02:15,2,0.000,ALERT,213.51,305.38,59.996,1553321704,"201051344001145","174011545737251",0.00,-4.00,0,291.85,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321739,312300.00
03/23/2019 02:15,2,0.000,ALERT,213.51,305.08,60.006,1553321704,"201051344000438","174011545737251",0.00,-5.00,0,291.55,307.18,0.0,0.0,0.000,1236547.3,1236547.3,20841,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321741,312301.00
03/23/2019 02:15,2,0.000,ALERT,212.83,305.08,60.001,1553321704,"201051344001135","174011545737251",0.00,-3.50,0,291.55,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321743,312302.00
03/23/2019 02:15,2,0.000,ALERT,213.29,305.68,60.012,1553321704,"201051344000983","174011545737251",0.00,-2.50,0,291.55,307.48,0.0,0.0,0.000,1241976.5,1241976.5,12560,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321744,312303.00
03/23/2019 02:15,2,0.000,ALERT,213.29,304.78,60.001,1553321704,"201051344001203","174011545737251",0.00,-5.00,0,291.25,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20846,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321746,312304.00
03/23/2019 02:15,2,0.000,ALERT,213.06,305.38,60.017,1553321704,"201051344001230","174011545737251",0.00,-4.00,0,289.15,306.58,0.0,0.0,0.000,1228349.3,1228349.3,20657,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321748,312305.00
03/23/2019 02:15,2,0.000,ALERT,212.83,305.08,60.022,1553321704,"201051344000646","174011545737251",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,1221381.8,1221381.8,20813,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321750,312306.00
03/23/2019 02:15,2,0.000,ALERT,213.51,305.08,60.017,1553321704,"201051344000867","174011545737251",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,1219448.9,1219448.9,44737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321752,312307.00
03/23/2019 02:15,2,0.000,ALERT,213.96,305.38,60.017,1553321704,"201051344000633","174011545737251",0.00,-3.50,0,299.37,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44789,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321754,312308.00
03/23/2019 02:15,2,0.000,ALERT,212.83,305.38,60.038,1553321704,"201051344000955","174011545737251",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20836,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321755,312309.00
03/23/2019 02:15,2,0.000,ALERT,213.29,304.78,59.985,1553321704,"201051344000648","174011545737251",0.00,-3.50,0,300.57,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44294,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321757,312310.00
03/23/2019 02:15,2,0.000,ALERT,213.74,305.38,60.033,1553321704,"201051344000645","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44256,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553321759,312311.00
03/23/2019 02:15,2,0.000,ALERT,213.29,305.98,60.001,1553321704,"201051344000569","174011545737251",0.00,-3.00,0,302.07,307.78,0.0,0.0,0.000,1252700.8,1252700.8,12475,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553321761,312312.00
03/23/2019 02:15,2,0.000,ALERT,213.74,305.38,60.028,1553321704,"179051228000119","174011545737251",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,40190.9,40190.9,12553,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553321763,312313.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.88,59.985,1553322604,"201051344000579","174011545737251",0.00,-3.00,0,304.48,308.39,0.0,0.0,0.000,1252487.3,1252487.3,12926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322606,312314.00
03/23/2019 02:30,2,0.000,ALERT,213.06,304.48,59.990,1553322604,"201051344001025","174011545737251",0.00,-5.00,0,302.98,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20850,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322608,312315.00
03/23/2019 02:30,2,0.000,ALERT,213.29,305.38,60.017,1553322604,"201051344001093","174011545737251",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,1219121.0,1219121.0,20870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322610,312316.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.28,59.985,1553322604,"201051344000458","174011545737251",0.00,-1.00,0,303.88,307.78,0.0,0.0,0.000,1235824.6,1235824.6,12667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322612,312317.00
03/23/2019 02:30,2,0.000,ALERT,213.06,305.68,59.990,1553322604,"201051344000890","174011545737251",0.00,-3.50,0,303.28,308.09,0.0,0.0,0.000,1233656.6,1233656.6,20796,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322613,312318.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.98,59.985,1553322604,"201051344000988","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,957334.0,957334.0,13018,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322615,312319.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.28,59.985,1553322604,"201051344000582","174011545737251",0.00,-4.00,0,303.88,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20771,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322617,312320.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.58,59.990,1553322604,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1220888.7,1220888.7,44719,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322619,312321.00
03/23/2019 02:30,2,0.000,ALERT,214.19,306.58,59.996,1553322604,"201051344000576","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16753,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322621,312322.00
03/23/2019 02:30,2,0.000,ALERT,213.74,305.98,59.996,1553322604,"201051344001158","174011545737251",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12974,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322622,312323.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.08,59.996,1553322604,"201051344000917","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1231062.7,1231062.7,20642,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322624,312324.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.08,59.996,1553322604,"201051344000417","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,992399.3,992399.3,20866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322626,312325.00
03/23/2019 02:30,2,0.000,ALERT,213.29,304.78,59.990,1553322604,"201051344000685","174011545737251",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,1235589.7,1235589.7,20853,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322628,312326.00
03/23/2019 02:30,2,0.000,ALERT,213.06,304.48,60.001,1553322604,"201051344000651","174011545737251",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,1228189.9,1228189.9,20835,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322630,312327.00
03/23/2019 02:30,2,0.000,ALERT,212.83,305.98,59.990,1553322604,"201051344000594","174011545737251",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44666,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322632,312328.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.68,59.996,1553322604,"201051344000469","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1220425.4,1220425.4,12958,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322633,312329.00
03/23/2019 02:30,2,0.000,ALERT,213.29,305.68,60.001,1553322604,"201051344000585","174011545737251",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,1241058.1,1241058.1,20889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322635,312330.00
03/23/2019 02:30,2,0.000,ALERT,213.96,305.68,59.996,1553322604,"201051344000853","174011545737251",0.00,-3.00,0,303.88,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12554,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322637,312331.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.38,60.006,1553322604,"201051344001145","174011545737251",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,1243904.3,1243904.3,20805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322639,312332.00
03/23/2019 02:30,2,0.000,ALERT,213.29,305.08,59.990,1553322604,"201051344000438","174011545737251",0.00,-4.00,0,303.58,307.48,0.0,0.0,0.000,1236547.3,1236547.3,20843,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322641,312333.00
03/23/2019 02:30,2,0.000,ALERT,212.61,304.78,60.006,1553322604,"201051344001135","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1223579.6,1223579.6,20796,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322643,312334.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.28,60.006,1553322604,"201051344000983","174011545737251",0.00,-2.50,0,303.88,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12562,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322644,312335.00
03/23/2019 02:30,2,0.000,ALERT,213.29,304.48,60.001,1553322604,"201051344001203","174011545737251",0.00,-4.00,0,302.98,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20848,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322646,312336.00
03/23/2019 02:30,2,0.000,ALERT,213.06,305.38,60.006,1553322604,"201051344001230","174011545737251",0.00,-4.00,0,303.58,307.18,0.0,0.0,0.000,1228349.3,1228349.3,20659,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322648,312337.00
03/23/2019 02:30,2,0.000,ALERT,212.83,304.78,60.001,1553322604,"201051344000646","174011545737251",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,1221381.8,1221381.8,20815,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322650,312338.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.08,60.028,1553322604,"201051344000867","174011545737251",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322652,312339.00
03/23/2019 02:30,2,0.000,ALERT,213.96,305.68,60.049,1553322604,"201051344000633","174011545737251",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44791,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322654,312340.00
03/23/2019 02:30,2,0.000,ALERT,212.83,305.38,60.001,1553322604,"201051344000955","174011545737251",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,1240969.3,1240969.3,20838,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322655,312341.00
03/23/2019 02:30,2,0.000,ALERT,213.51,305.38,60.006,1553322604,"201051344000648","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44296,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322657,312342.00
03/23/2019 02:30,2,0.000,ALERT,213.96,305.98,60.012,1553322604,"201051344000645","174011545737251",0.00,-2.00,0,303.58,307.18,0.0,0.0,0.000,1236715.5,1236715.5,44258,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553322659,312343.00
03/23/2019 02:30,2,0.000,ALERT,213.51,306.28,60.006,1553322604,"201051344000569","174011545737251",0.00,-2.50,0,304.48,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12477,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553322661,312344.00
03/23/2019 02:30,2,0.000,ALERT,213.74,305.08,60.012,1553322604,"179051228000119","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,40190.9,40190.9,12555,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553322663,312345.00
03/23/2019 02:45,2,0.000,ALERT,213.51,306.88,60.033,1553323504,"201051344000579","174011545737251",0.00,-2.50,0,304.48,308.69,0.0,0.0,0.000,1252487.3,1252487.3,12928,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323506,312346.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.08,60.022,1553323504,"201051344001025","174011545737251",0.00,-4.00,0,302.98,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20852,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323507,312347.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.68,60.028,1553323504,"201051344001093","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1219121.0,1219121.0,20872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323509,312348.00
03/23/2019 02:45,2,0.000,ALERT,213.51,306.28,60.043,1553323504,"201051344000458","174011545737251",0.00,-1.00,0,304.18,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323511,312349.00
03/23/2019 02:45,2,0.000,ALERT,213.29,306.28,60.012,1553323504,"201051344000890","174011545737251",0.00,-3.00,0,303.58,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20798,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323513,312350.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.98,60.028,1553323504,"201051344000988","174011545737251",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,957334.0,957334.0,13020,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323515,312351.00
03/23/2019 02:45,2,0.000,ALERT,214.19,307.18,59.990,1553323504,"201051344000582","174011545737251",0.00,-4.00,0,304.48,308.09,0.0,0.0,0.000,1213075.4,1213075.4,20773,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323516,312352.00
03/23/2019 02:45,2,0.000,ALERT,213.29,306.88,60.017,1553323504,"201051344000868","174011545737251",0.00,-2.50,0,304.48,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44721,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323518,312353.00
03/23/2019 02:45,2,0.000,ALERT,213.96,306.88,60.017,1553323504,"201051344000576","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1239111.8,1239111.8,16755,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323520,312354.00
03/23/2019 02:45,2,0.000,ALERT,213.51,306.28,60.038,1553323504,"201051344001158","174011545737251",0.00,-3.50,0,303.58,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12976,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323522,312355.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.38,60.022,1553323504,"201051344000917","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1231062.7,1231062.7,20644,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323524,312356.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.38,60.006,1553323504,"201051344000417","174011545737251",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,992399.3,992399.3,20868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323526,312357.00
03/23/2019 02:45,2,0.000,ALERT,213.74,305.68,59.990,1553323504,"201051344000685","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20855,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323528,312358.00
03/23/2019 02:45,2,0.000,ALERT,213.51,304.78,60.012,1553323504,"201051344000651","174011545737251",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20837,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323529,312359.00
03/23/2019 02:45,2,0.000,ALERT,213.06,306.88,60.012,1553323504,"201051344000594","174011545737251",0.00,-3.50,0,303.28,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44668,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323531,312360.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.98,60.001,1553323504,"201051344000469","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12960,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323533,312361.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.98,60.012,1553323504,"201051344000585","174011545737251",0.00,-2.50,0,302.68,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20891,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323535,312362.00
03/23/2019 02:45,2,0.000,ALERT,213.74,305.98,60.017,1553323504,"201051344000853","174011545737251",0.00,-2.50,0,303.88,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12556,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323537,312363.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.68,60.017,1553323504,"201051344001145","174011545737251",0.00,-3.00,0,303.58,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20807,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323539,312364.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.68,60.017,1553323504,"201051344000438","174011545737251",0.00,-4.00,0,303.28,307.78,0.0,0.0,0.000,1236547.3,1236547.3,20845,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323540,312365.00
03/23/2019 02:45,2,0.000,ALERT,213.06,305.68,60.006,1553323504,"201051344001135","174011545737251",0.00,-3.00,0,303.58,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323542,312366.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.98,60.001,1553323504,"201051344000983","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1241976.5,1241976.5,12564,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323544,312367.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.38,60.022,1553323504,"201051344001203","174011545737251",0.00,-4.00,0,302.98,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20850,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323546,312368.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.98,60.017,1553323504,"201051344001230","174011545737251",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323548,312369.00
03/23/2019 02:45,2,0.000,ALERT,213.06,305.68,59.990,1553323504,"201051344000646","174011545737251",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,1221381.8,1221381.8,20817,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323550,312370.00
03/23/2019 02:45,2,0.000,ALERT,213.51,305.38,60.012,1553323504,"201051344000867","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323552,312371.00
03/23/2019 02:45,2,0.000,ALERT,213.96,305.68,60.049,1553323504,"201051344000633","174011545737251",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44793,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323553,312372.00
03/23/2019 02:45,2,0.000,ALERT,213.06,305.98,60.017,1553323504,"201051344000955","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1240969.3,1240969.3,20840,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323555,312373.00
03/23/2019 02:45,2,0.000,ALERT,213.29,305.08,60.012,1553323504,"201051344000648","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44298,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323557,312374.00
03/23/2019 02:45,2,0.000,ALERT,213.74,305.98,60.017,1553323504,"201051344000645","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1236715.5,1236715.5,44260,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553323559,312375.00
03/23/2019 02:45,2,0.000,ALERT,213.29,306.88,60.017,1553323504,"201051344000569","174011545737251",0.00,-2.50,0,304.78,308.69,0.0,0.0,0.000,1252700.8,1252700.8,12479,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553323561,312376.00
03/23/2019 02:45,2,0.000,ALERT,213.74,305.38,60.049,1553323504,"179051228000119","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,40190.9,40190.9,12557,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553323563,312377.00
03/23/2019 03:00,2,0.000,ALERT,213.51,306.58,60.028,1553324404,"201051344000579","174011545737251",0.00,-2.50,0,305.08,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324406,312378.00
03/23/2019 03:00,2,0.000,ALERT,213.06,304.78,60.075,1553324404,"201051344001025","174011545737251",0.00,-3.50,0,303.58,308.39,0.0,0.0,0.000,1234972.1,1234972.1,20854,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324408,312379.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.001,1553324404,"201051344001093","174011545737251",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324410,312380.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.98,60.017,1553324404,"201051344000458","174011545737251",0.00,-0.50,0,304.48,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12671,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324412,312381.00
03/23/2019 03:00,2,0.000,ALERT,213.06,305.98,60.017,1553324404,"201051344000890","174011545737251",0.00,-3.00,0,304.78,308.99,0.0,0.0,0.000,1233656.6,1233656.6,20800,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324414,312382.00
03/23/2019 03:00,2,0.000,ALERT,213.06,305.68,60.022,1553324404,"201051344000988","174011545737251",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,957334.0,957334.0,13022,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324415,312383.00
03/23/2019 03:00,2,0.000,ALERT,213.74,306.28,59.990,1553324404,"201051344000582","174011545737251",0.00,-3.50,0,305.08,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324417,312384.00
03/23/2019 03:00,2,0.000,ALERT,213.29,306.28,60.033,1553324404,"201051344000868","174011545737251",0.00,-2.50,0,304.78,308.69,0.0,0.0,0.000,1220888.7,1220888.7,44723,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324419,312385.00
03/23/2019 03:00,2,0.000,ALERT,213.74,306.28,60.028,1553324404,"201051344000576","174011545737251",0.00,-2.50,0,304.48,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16757,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324421,312386.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.68,60.028,1553324404,"201051344001158","174011545737251",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12978,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324423,312387.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.08,60.017,1553324404,"201051344000917","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1231062.7,1231062.7,20646,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324425,312388.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.08,60.033,1553324404,"201051344000417","174011545737251",0.00,-3.00,0,303.58,306.88,0.0,0.0,0.000,992399.3,992399.3,20870,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324426,312389.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.38,60.028,1553324404,"201051344000685","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1235589.7,1235589.7,20857,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324428,312390.00
03/23/2019 03:00,2,0.000,ALERT,213.29,304.78,60.028,1553324404,"201051344000651","174011545737251",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,1228189.9,1228189.9,20839,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324430,312391.00
03/23/2019 03:00,2,0.000,ALERT,213.06,306.28,60.017,1553324404,"201051344000594","174011545737251",0.00,-3.50,0,303.58,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44670,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324432,312392.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.022,1553324404,"201051344000469","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12962,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324434,312393.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.017,1553324404,"201051344000585","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1241058.1,1241058.1,20893,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324436,312394.00
03/23/2019 03:00,2,0.000,ALERT,213.74,305.68,60.028,1553324404,"201051344000853","174011545737251",0.00,-2.00,0,304.18,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12558,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324438,312395.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.68,59.969,1553324404,"201051344001145","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1243904.3,1243904.3,20809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324440,312396.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.012,1553324404,"201051344000438","174011545737251",0.00,-3.50,0,303.88,308.09,0.0,0.0,0.000,1236547.3,1236547.3,20847,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324441,312397.00
03/23/2019 03:00,2,0.000,ALERT,213.06,305.68,60.012,1553324404,"201051344001135","174011545737251",0.00,-2.50,0,303.58,308.39,0.0,0.0,0.000,1223579.6,1223579.6,20800,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324443,312398.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.006,1553324404,"201051344000983","174011545737251",0.00,-2.00,0,304.48,308.09,0.0,0.0,0.000,1241976.5,1241976.5,12566,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324445,312399.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.38,60.017,1553324404,"201051344001203","174011545737251",0.00,-3.50,0,303.58,308.99,0.0,0.0,0.000,1231212.8,1231212.8,20852,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324447,312400.00
03/23/2019 03:00,2,0.000,ALERT,213.29,305.68,60.006,1553324404,"201051344001230","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20663,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324449,312401.00
03/23/2019 03:00,2,0.000,ALERT,213.06,305.08,59.959,1553324404,"201051344000646","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1221381.8,1221381.8,20819,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324451,312402.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.08,60.006,1553324404,"201051344000867","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44743,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324453,312403.00
03/23/2019 03:00,2,0.000,ALERT,213.96,305.08,60.038,1553324404,"201051344000633","174011545737251",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44795,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324454,312404.00
03/23/2019 03:00,2,0.000,ALERT,212.83,305.68,60.012,1553324404,"201051344000955","174011545737251",0.00,-2.50,0,303.88,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20842,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324456,312405.00
03/23/2019 03:00,2,0.000,ALERT,213.51,305.08,60.001,1553324404,"201051344000648","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44300,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324458,312406.00
03/23/2019 03:00,2,0.000,ALERT,213.74,305.38,59.985,1553324404,"201051344000645","174011545737251",0.00,-2.00,0,304.18,307.78,0.0,0.0,0.000,1236715.5,1236715.5,44262,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553324460,312407.00
03/23/2019 03:00,2,0.000,ALERT,213.29,306.28,60.028,1553324404,"201051344000569","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1252700.8,1252700.8,12481,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553324462,312408.00
03/23/2019 03:00,2,0.000,ALERT,213.74,305.08,59.990,1553324404,"179051228000119","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,40190.9,40190.9,12559,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553324464,312409.00
03/23/2019 03:15,2,0.000,ALERT,213.29,306.88,60.054,1553325304,"201051344000579","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1252487.3,1252487.3,12932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325306,312410.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.08,60.049,1553325304,"201051344001025","174011545737251",0.00,-3.50,0,303.28,308.39,0.0,0.0,0.000,1234972.1,1234972.1,20856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325308,312411.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.98,60.012,1553325304,"201051344001093","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20876,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325310,312412.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.98,60.038,1553325304,"201051344000458","174011545737251",0.00,-0.50,0,304.18,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12673,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325312,312413.00
03/23/2019 03:15,2,0.000,ALERT,213.29,306.28,60.054,1553325304,"201051344000890","174011545737251",0.00,-3.00,0,303.88,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20802,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325313,312414.00
03/23/2019 03:15,2,0.000,ALERT,213.06,305.98,60.038,1553325304,"201051344000988","174011545737251",0.00,-1.50,0,301.17,307.48,0.0,0.0,0.000,957334.0,957334.0,13024,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325315,312415.00
03/23/2019 03:15,2,0.000,ALERT,213.74,306.88,60.038,1553325304,"201051344000582","174011545737251",0.00,-3.50,0,304.48,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20777,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325317,312416.00
03/23/2019 03:15,2,0.000,ALERT,213.29,306.88,60.033,1553325304,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1220888.7,1220888.7,44725,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325319,312417.00
03/23/2019 03:15,2,0.000,ALERT,213.74,306.58,60.028,1553325304,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16759,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325321,312418.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.98,60.038,1553325304,"201051344001158","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1216230.9,1216230.9,12980,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325323,312419.00
03/23/2019 03:15,2,0.000,ALERT,213.74,305.68,60.001,1553325304,"201051344000917","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20648,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325324,312420.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.38,60.033,1553325304,"201051344000417","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,992399.3,992399.3,20872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325326,312421.00
03/23/2019 03:15,2,0.000,ALERT,213.74,305.98,60.033,1553325304,"201051344000685","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1235589.7,1235589.7,20859,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325328,312422.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.08,60.022,1553325304,"201051344000651","174011545737251",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20841,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325330,312423.00
03/23/2019 03:15,2,0.000,ALERT,212.83,306.28,60.028,1553325304,"201051344000594","174011545737251",0.00,-3.00,0,303.28,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325332,312424.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.98,60.028,1553325304,"201051344000469","174011545737251",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12964,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325334,312425.00
