ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 03:15,2,0.000,ALERT,213.51,306.28,59.975,1553325304,"201051344000585","174011545737251",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325336,312426.00
03/23/2019 03:15,2,0.000,ALERT,213.74,305.68,59.985,1553325304,"201051344000853","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12560,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325337,312427.00
03/23/2019 03:15,2,0.000,ALERT,213.74,306.28,60.028,1553325304,"201051344001145","174011545737251",0.00,-3.00,0,303.88,308.39,0.0,0.0,0.000,1243904.3,1243904.3,20811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325339,312428.00
03/23/2019 03:15,2,0.000,ALERT,213.51,305.98,60.017,1553325304,"201051344000438","174011545737251",0.00,-3.50,0,303.88,308.09,0.0,0.0,0.000,1236547.3,1236547.3,20849,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325341,312429.00
03/23/2019 03:15,2,0.000,ALERT,213.06,305.98,60.017,1553325304,"201051344001135","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20802,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325343,312430.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.98,60.017,1553325304,"201051344000983","174011545737251",0.00,-1.50,0,303.88,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12568,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325345,312431.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.08,60.022,1553325304,"201051344001203","174011545737251",0.00,-3.50,0,303.28,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20854,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325346,312432.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.98,60.033,1553325304,"201051344001230","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325348,312433.00
03/23/2019 03:15,2,0.000,ALERT,213.06,305.38,60.028,1553325304,"201051344000646","174011545737251",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325350,312434.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.38,60.033,1553325304,"201051344000867","174011545737251",0.00,-1.00,0,302.98,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44745,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325352,312435.00
03/23/2019 03:15,2,0.000,ALERT,213.96,305.68,60.033,1553325304,"201051344000633","174011545737251",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44797,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325354,312436.00
03/23/2019 03:15,2,0.000,ALERT,212.83,305.68,60.038,1553325304,"201051344000955","174011545737251",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553325356,312437.00
03/23/2019 03:15,2,0.000,ALERT,213.29,305.08,60.033,1553325304,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44302,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325357,312438.00
03/23/2019 03:15,2,0.000,ALERT,213.74,305.98,60.033,1553325304,"201051344000645","174011545737251",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44264,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325359,312439.00
03/23/2019 03:15,2,0.000,ALERT,213.06,306.28,60.033,1553325304,"201051344000569","174011545737251",0.00,-2.00,0,304.48,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12483,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553325361,312440.00
03/23/2019 03:15,2,0.000,ALERT,213.74,305.68,60.038,1553325304,"179051228000119","174011545737251",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,40190.9,40190.9,12561,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553325363,312441.00
03/23/2019 03:30,2,0.000,ALERT,213.51,306.88,60.022,1553326204,"201051344000579","174011545737251",0.00,-2.00,0,305.08,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12934,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326206,312442.00
03/23/2019 03:30,2,0.000,ALERT,213.29,305.08,60.028,1553326204,"201051344001025","174011545737251",0.00,-3.50,0,303.58,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326208,312443.00
03/23/2019 03:30,2,0.000,ALERT,213.29,305.38,60.012,1553326204,"201051344001093","174011545737251",0.00,-1.50,0,303.88,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20878,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326210,312444.00
03/23/2019 03:30,2,0.000,ALERT,213.29,306.28,60.054,1553326204,"201051344000458","174011545737251",0.00,-0.50,0,304.48,308.69,0.0,0.0,0.000,1235824.6,1235824.6,12675,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326212,312445.00
03/23/2019 03:30,2,0.000,ALERT,213.29,306.28,60.075,1553326204,"201051344000890","174011545737251",0.00,-3.00,0,304.48,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20804,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326214,312446.00
03/23/2019 03:30,2,0.000,ALERT,213.29,305.98,60.022,1553326204,"201051344000988","174011545737251",0.00,-1.50,0,301.47,307.48,0.0,0.0,0.000,957334.0,957334.0,13026,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326215,312447.00
03/23/2019 03:30,2,0.000,ALERT,213.74,306.58,60.028,1553326204,"201051344000582","174011545737251",0.00,-3.50,0,304.78,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20779,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326217,312448.00
03/23/2019 03:30,2,0.000,ALERT,213.51,306.88,60.043,1553326204,"201051344000868","174011545737251",0.00,-2.00,0,304.78,308.99,0.0,0.0,0.000,1220888.7,1220888.7,44727,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326219,312449.00
03/23/2019 03:30,2,0.000,ALERT,213.96,306.88,60.033,1553326204,"201051344000576","174011545737251",0.00,-2.00,0,304.48,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16761,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326221,312450.00
03/23/2019 03:30,2,0.000,ALERT,213.74,306.28,60.028,1553326204,"201051344001158","174011545737251",0.00,-3.00,0,303.88,307.48,0.0,0.0,0.000,1216230.9,1216230.9,12982,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326223,312451.00
03/23/2019 03:30,2,0.000,ALERT,213.51,304.78,60.017,1553326204,"201051344000917","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20650,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326225,312452.00
03/23/2019 03:30,2,0.000,ALERT,213.51,305.08,60.028,1553326204,"201051344000417","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,992399.3,992399.3,20874,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326227,312453.00
03/23/2019 03:30,2,0.000,ALERT,213.74,305.38,60.054,1553326204,"201051344000685","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1235589.7,1235589.7,20861,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326228,312454.00
03/23/2019 03:30,2,0.000,ALERT,213.29,304.78,60.028,1553326204,"201051344000651","174011545737251",0.00,-4.00,0,303.58,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20843,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326230,312455.00
03/23/2019 03:30,2,0.000,ALERT,213.06,306.88,60.065,1553326204,"201051344000594","174011545737251",0.00,-3.00,0,303.58,308.39,0.0,0.0,0.000,1241862.2,1241862.2,44674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326232,312456.00
03/23/2019 03:30,2,0.000,ALERT,213.51,306.28,59.996,1553326204,"201051344000469","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12966,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326234,312457.00
03/23/2019 03:30,2,0.000,ALERT,213.51,305.98,60.043,1553326204,"201051344000585","174011545737251",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20897,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326236,312458.00
03/23/2019 03:30,2,0.000,ALERT,213.96,306.28,60.054,1553326204,"201051344000853","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1243761.9,1243761.9,12562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326237,312459.00
03/23/2019 03:30,2,0.000,ALERT,213.51,305.98,60.065,1553326204,"201051344001145","174011545737251",0.00,-3.00,0,304.48,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20813,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326239,312460.00
03/23/2019 03:30,2,0.000,ALERT,213.29,305.68,60.022,1553326204,"201051344000438","174011545737251",0.00,-3.50,0,304.18,307.78,0.0,0.0,0.000,1236547.3,1236547.3,20851,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326241,312461.00
03/23/2019 03:30,2,0.000,ALERT,213.06,305.98,60.033,1553326204,"201051344001135","174011545737251",0.00,-2.50,0,304.48,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20804,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326243,312462.00
03/23/2019 03:30,2,0.000,ALERT,213.29,306.58,60.012,1553326204,"201051344000983","174011545737251",0.00,-1.50,0,304.18,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12570,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326245,312463.00
03/23/2019 03:30,2,0.000,ALERT,213.29,305.08,60.038,1553326204,"201051344001203","174011545737251",0.00,-3.50,0,303.58,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20856,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326247,312464.00
03/23/2019 03:30,2,0.000,ALERT,213.06,306.28,60.033,1553326204,"201051344001230","174011545737251",0.00,-3.00,0,304.18,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20667,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326248,312465.00
03/23/2019 03:30,2,0.000,ALERT,213.06,305.68,60.033,1553326204,"201051344000646","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20823,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326250,312466.00
03/23/2019 03:30,2,0.000,ALERT,213.74,305.98,60.038,1553326204,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.39,0.0,0.0,0.000,1219448.9,1219448.9,44747,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326252,312467.00
03/23/2019 03:30,2,0.000,ALERT,214.19,306.28,60.033,1553326204,"201051344000633","174011545737251",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44799,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326254,312468.00
03/23/2019 03:30,2,0.000,ALERT,212.83,305.68,60.022,1553326204,"201051344000955","174011545737251",0.00,-2.50,0,303.88,307.18,0.0,0.0,0.000,1240969.3,1240969.3,20846,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326256,312469.00
03/23/2019 03:30,2,0.000,ALERT,213.51,305.98,59.990,1553326204,"201051344000648","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1232071.2,1232071.2,44304,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326258,312470.00
03/23/2019 03:30,2,0.000,ALERT,213.96,306.28,60.033,1553326204,"201051344000645","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44266,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553326260,312471.00
03/23/2019 03:30,2,0.000,ALERT,213.51,307.18,60.043,1553326204,"201051344000569","174011545737251",0.00,-2.00,0,304.78,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553326261,312472.00
03/23/2019 03:30,2,0.000,ALERT,213.96,306.28,60.006,1553326204,"179051228000119","174011545737251",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,40190.9,40190.9,12563,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553326263,312473.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.88,60.006,1553327104,"201051344000579","174011545737251",0.00,-2.00,0,305.08,308.69,0.0,0.0,0.000,1252487.3,1252487.3,12936,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327107,312474.00
03/23/2019 03:45,2,0.000,ALERT,213.29,305.38,60.006,1553327104,"201051344001025","174011545737251",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20860,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327108,312475.00
03/23/2019 03:45,2,0.000,ALERT,213.29,305.98,59.985,1553327104,"201051344001093","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1219121.0,1219121.0,20880,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327110,312476.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.28,60.038,1553327104,"201051344000458","174011545737251",0.00,-0.50,0,304.48,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12677,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327112,312477.00
03/23/2019 03:45,2,0.000,ALERT,213.29,306.28,60.038,1553327104,"201051344000890","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20806,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327114,312478.00
03/23/2019 03:45,2,0.000,ALERT,213.29,305.98,60.001,1553327104,"201051344000988","174011545737251",0.00,-1.50,0,301.17,307.18,0.0,0.0,0.000,957334.0,957334.0,13028,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327116,312479.00
03/23/2019 03:45,2,0.000,ALERT,213.74,306.88,60.059,1553327104,"201051344000582","174011545737251",0.00,-3.50,0,304.78,308.09,0.0,0.0,0.000,1213075.4,1213075.4,20781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327118,312480.00
03/23/2019 03:45,2,0.000,ALERT,213.29,306.58,60.006,1553327104,"201051344000868","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1220888.7,1220888.7,44729,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327119,312481.00
03/23/2019 03:45,2,0.000,ALERT,213.96,306.58,60.006,1553327104,"201051344000576","174011545737251",0.00,-2.00,0,304.48,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16763,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327121,312482.00
03/23/2019 03:45,2,0.000,ALERT,213.51,305.98,60.006,1553327104,"201051344001158","174011545737251",0.00,-2.50,0,303.88,307.48,0.0,0.0,0.000,1216230.9,1216230.9,12984,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327123,312483.00
03/23/2019 03:45,2,0.000,ALERT,213.29,305.08,59.959,1553327104,"201051344000917","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1231062.7,1231062.7,20652,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327125,312484.00
03/23/2019 03:45,2,0.000,ALERT,213.51,305.38,59.996,1553327104,"201051344000417","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,992399.3,992399.3,20876,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327127,312485.00
03/23/2019 03:45,2,0.000,ALERT,213.74,305.98,60.006,1553327104,"201051344000685","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20863,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327128,312486.00
03/23/2019 03:45,2,0.000,ALERT,213.51,305.38,60.012,1553327104,"201051344000651","174011545737251",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20845,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327130,312487.00
03/23/2019 03:45,2,0.000,ALERT,213.29,307.18,60.001,1553327104,"201051344000594","174011545737251",0.00,-3.00,0,303.28,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327132,312488.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.28,59.996,1553327104,"201051344000469","174011545737251",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12968,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327134,312489.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.28,60.001,1553327104,"201051344000585","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327136,312490.00
03/23/2019 03:45,2,0.000,ALERT,213.96,305.98,60.001,1553327104,"201051344000853","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1243761.9,1243761.9,12564,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327138,312491.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.28,60.012,1553327104,"201051344001145","174011545737251",0.00,-3.00,0,303.88,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327140,312492.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.28,59.996,1553327104,"201051344000438","174011545737251",0.00,-3.00,0,304.18,307.48,0.0,0.0,0.000,1236547.3,1236547.3,20853,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327141,312493.00
03/23/2019 03:45,2,0.000,ALERT,213.06,305.98,59.996,1553327104,"201051344001135","174011545737251",0.00,-2.50,0,303.88,307.78,0.0,0.0,0.000,1223579.6,1223579.6,20806,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327143,312494.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.58,60.012,1553327104,"201051344000983","174011545737251",0.00,-1.50,0,304.78,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12572,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327145,312495.00
03/23/2019 03:45,2,0.000,ALERT,213.51,305.98,59.975,1553327104,"201051344001203","174011545737251",0.00,-3.50,0,303.58,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20858,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327147,312496.00
03/23/2019 03:45,2,0.000,ALERT,213.29,306.28,60.006,1553327104,"201051344001230","174011545737251",0.00,-3.00,0,304.18,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327149,312497.00
03/23/2019 03:45,2,0.000,ALERT,213.06,305.98,60.001,1553327104,"201051344000646","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20825,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327151,312498.00
03/23/2019 03:45,2,0.000,ALERT,213.74,305.98,60.054,1553327104,"201051344000867","174011545737251",0.00,-1.00,0,303.88,308.39,0.0,0.0,0.000,1219448.9,1219448.9,44749,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327152,312499.00
03/23/2019 03:45,2,0.000,ALERT,214.19,305.98,60.017,1553327104,"201051344000633","174011545737251",0.00,-3.00,0,302.68,307.78,0.0,0.0,0.000,1218218.3,1218218.3,44801,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553327154,312500.00
03/23/2019 03:45,2,0.000,ALERT,213.06,306.28,60.028,1553327104,"201051344000955","174011545737251",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20848,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327156,312501.00
03/23/2019 03:45,2,0.000,ALERT,213.51,305.38,60.022,1553327104,"201051344000648","174011545737251",0.00,-3.00,0,303.88,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44306,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327158,312502.00
03/23/2019 03:45,2,0.000,ALERT,213.96,306.28,60.028,1553327104,"201051344000645","174011545737251",0.00,-1.00,0,304.18,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44268,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327160,312503.00
03/23/2019 03:45,2,0.000,ALERT,213.51,306.88,60.012,1553327104,"201051344000569","174011545737251",0.00,-2.00,0,305.08,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12487,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553327162,312504.00
03/23/2019 03:45,2,0.000,ALERT,213.96,305.98,60.043,1553327104,"179051228000119","174011545737251",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,40190.9,40190.9,12565,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553327163,312505.00
03/23/2019 04:00,2,0.000,ALERT,213.51,306.58,60.012,1553328004,"201051344000579","174011545737251",0.00,-1.50,0,304.18,308.69,0.0,0.0,0.000,1252487.3,1252487.3,12938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328006,312506.00
03/23/2019 04:00,2,0.000,ALERT,213.29,304.78,60.033,1553328004,"201051344001025","174011545737251",0.00,-3.50,0,302.68,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20862,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328008,312507.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.68,60.033,1553328004,"201051344001093","174011545737251",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20882,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328010,312508.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.98,60.033,1553328004,"201051344000458","174011545737251",0.00,-0.50,0,303.28,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12679,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328011,312509.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.98,60.033,1553328004,"201051344000890","174011545737251",0.00,-3.00,0,303.88,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20808,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328013,312510.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.98,60.070,1553328004,"201051344000988","174011545737251",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,957334.0,957334.0,13030,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328015,312511.00
03/23/2019 04:00,2,0.000,ALERT,213.74,306.28,60.038,1553328004,"201051344000582","174011545737251",0.00,-3.50,0,303.88,308.69,0.0,0.0,0.000,1213075.4,1213075.4,20783,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328017,312512.00
03/23/2019 04:00,2,0.000,ALERT,213.29,306.58,60.043,1553328004,"201051344000868","174011545737251",0.00,-1.50,0,303.88,308.69,0.0,0.0,0.000,1220888.7,1220888.7,44731,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328019,312513.00
03/23/2019 04:00,2,0.000,ALERT,213.96,306.58,60.033,1553328004,"201051344000576","174011545737251",0.00,-2.00,0,303.58,308.09,0.0,0.0,0.000,1239111.8,1239111.8,16765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328021,312514.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.98,60.059,1553328004,"201051344001158","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12986,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328022,312515.00
03/23/2019 04:00,2,0.000,ALERT,213.74,305.08,60.038,1553328004,"201051344000917","174011545737251",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,1231062.7,1231062.7,20654,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328024,312516.00
03/23/2019 04:00,2,0.000,ALERT,213.74,305.08,60.033,1553328004,"201051344000417","174011545737251",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,992399.3,992399.3,20878,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328026,312517.00
03/23/2019 04:00,2,0.000,ALERT,213.74,305.68,60.043,1553328004,"201051344000685","174011545737251",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,1235589.7,1235589.7,20865,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328028,312518.00
03/23/2019 04:00,2,0.000,ALERT,213.51,304.78,60.028,1553328004,"201051344000651","174011545737251",0.00,-4.00,0,302.68,307.48,0.0,0.0,0.000,1228189.9,1228189.9,20847,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328030,312519.00
03/23/2019 04:00,2,0.000,ALERT,213.06,306.28,60.070,1553328004,"201051344000594","174011545737251",0.00,-3.00,0,303.28,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44678,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328031,312520.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.98,60.038,1553328004,"201051344000469","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12970,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328033,312521.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.98,60.070,1553328004,"201051344000585","174011545737251",0.00,-2.00,0,302.68,307.78,0.0,0.0,0.000,1241058.1,1241058.1,20901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328035,312522.00
03/23/2019 04:00,2,0.000,ALERT,213.74,305.68,60.033,1553328004,"201051344000853","174011545737251",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12566,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328037,312523.00
03/23/2019 04:00,2,0.000,ALERT,213.74,306.28,60.043,1553328004,"201051344001145","174011545737251",0.00,-3.00,0,303.58,308.39,0.0,0.0,0.000,1243904.3,1243904.3,20817,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328039,312524.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.68,60.022,1553328004,"201051344000438","174011545737251",0.00,-3.50,0,303.58,308.09,0.0,0.0,0.000,1236547.3,1236547.3,20855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328041,312525.00
03/23/2019 04:00,2,0.000,ALERT,213.06,305.98,60.033,1553328004,"201051344001135","174011545737251",0.00,-2.50,0,303.58,308.39,0.0,0.0,0.000,1223579.6,1223579.6,20808,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328042,312526.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.68,60.022,1553328004,"201051344000983","174011545737251",0.00,-1.50,0,303.58,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12574,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328044,312527.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.38,60.043,1553328004,"201051344001203","174011545737251",0.00,-3.00,0,302.98,308.99,0.0,0.0,0.000,1231212.8,1231212.8,20860,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328046,312528.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.98,60.028,1553328004,"201051344001230","174011545737251",0.00,-3.00,0,303.58,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20671,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328048,312529.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.38,60.049,1553328004,"201051344000646","174011545737251",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,1221381.8,1221381.8,20827,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328050,312530.00
03/23/2019 04:00,2,0.000,ALERT,213.06,304.18,60.065,1553328004,"201051344000867","174011545737251",0.00,-1.00,0,302.68,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44751,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328051,312531.00
03/23/2019 04:00,2,0.000,ALERT,213.96,305.38,60.065,1553328004,"201051344000633","174011545737251",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44803,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328053,312532.00
03/23/2019 04:00,2,0.000,ALERT,212.83,305.38,60.022,1553328004,"201051344000955","174011545737251",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,1240969.3,1240969.3,20850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328055,312533.00
03/23/2019 04:00,2,0.000,ALERT,213.06,304.78,60.001,1553328004,"201051344000648","174011545737251",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44308,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328057,312534.00
03/23/2019 04:00,2,0.000,ALERT,213.51,305.38,60.028,1553328004,"201051344000645","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44270,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328059,312535.00
03/23/2019 04:00,2,0.000,ALERT,213.29,305.98,59.985,1553328004,"201051344000569","174011545737251",0.00,-1.50,0,303.88,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12489,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328060,312536.00
03/23/2019 04:00,2,0.000,ALERT,213.74,305.38,60.033,1553328004,"179051228000119","174011545737251",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,40190.9,40190.9,12567,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553328062,312537.00
03/23/2019 04:15,2,0.000,ALERT,213.06,306.28,60.012,1553328904,"201051344000579","174011545737251",0.00,-2.00,0,304.18,308.39,0.0,0.0,0.000,1252487.3,1252487.3,12940,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328906,312538.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.08,60.006,1553328904,"201051344001025","174011545737251",0.00,-3.50,0,303.28,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328908,312539.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.38,60.022,1553328904,"201051344001093","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20884,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328909,312540.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.38,60.012,1553328904,"201051344000458","174011545737251",0.00,-0.50,0,303.58,308.09,0.0,0.0,0.000,1235824.6,1235824.6,12681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328911,312541.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.68,59.975,1553328904,"201051344000890","174011545737251",0.00,-3.00,0,304.18,308.69,0.0,0.0,0.000,1233656.6,1233656.6,20810,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328913,312542.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.08,59.964,1553328904,"201051344000988","174011545737251",0.00,-1.50,0,300.87,306.88,0.0,0.0,0.000,957334.0,957334.0,13032,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328915,312543.00
03/23/2019 04:15,2,0.000,ALERT,213.51,306.28,60.012,1553328904,"201051344000582","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328917,312544.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.98,60.049,1553328904,"201051344000868","174011545737251",0.00,-1.50,0,304.18,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44733,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328919,312545.00
03/23/2019 04:15,2,0.000,ALERT,213.51,306.28,60.006,1553328904,"201051344000576","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16767,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328921,312546.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.38,60.006,1553328904,"201051344001158","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12988,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328922,312547.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.08,60.033,1553328904,"201051344000917","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20656,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328924,312548.00
03/23/2019 04:15,2,0.000,ALERT,213.51,305.08,60.012,1553328904,"201051344000417","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,992399.3,992399.3,20880,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328926,312549.00
03/23/2019 04:15,2,0.000,ALERT,213.51,305.38,60.001,1553328904,"201051344000685","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1235589.7,1235589.7,20867,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328928,312550.00
03/23/2019 04:15,2,0.000,ALERT,213.29,304.78,60.017,1553328904,"201051344000651","174011545737251",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20849,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328930,312551.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.98,60.012,1553328904,"201051344000594","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44680,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328932,312552.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.68,60.012,1553328904,"201051344000469","174011545737251",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,1220425.4,1220425.4,12972,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328933,312553.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.68,60.001,1553328904,"201051344000585","174011545737251",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,1241058.1,1241058.1,20903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328935,312554.00
03/23/2019 04:15,2,0.000,ALERT,213.51,305.38,60.012,1553328904,"201051344000853","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1243761.9,1243761.9,12568,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328937,312555.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.68,60.006,1553328904,"201051344001145","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1243904.3,1243904.3,20819,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328939,312556.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.38,60.022,1553328904,"201051344000438","174011545737251",0.00,-3.50,0,304.18,308.09,0.0,0.0,0.000,1236547.3,1236547.3,20857,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328941,312557.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.68,60.012,1553328904,"201051344001135","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20810,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328943,312558.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.68,60.022,1553328904,"201051344000983","174011545737251",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12576,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328944,312559.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.08,60.070,1553328904,"201051344001203","174011545737251",0.00,-3.50,0,303.58,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20862,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328946,312560.00
03/23/2019 04:15,2,0.000,ALERT,213.06,305.68,60.017,1553328904,"201051344001230","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20673,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328948,312561.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.38,60.028,1553328904,"201051344000646","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20829,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328950,312562.00
03/23/2019 04:15,2,0.000,ALERT,213.29,304.78,60.012,1553328904,"201051344000867","174011545737251",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44753,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328952,312563.00
03/23/2019 04:15,2,0.000,ALERT,213.74,305.08,60.012,1553328904,"201051344000633","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,1218218.3,1218218.3,44805,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328953,312564.00
03/23/2019 04:15,2,0.000,ALERT,212.83,305.38,60.017,1553328904,"201051344000955","174011545737251",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328955,312565.00
03/23/2019 04:15,2,0.000,ALERT,213.06,304.78,59.980,1553328904,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44310,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553328957,312566.00
03/23/2019 04:15,2,0.000,ALERT,213.29,305.08,60.017,1553328904,"201051344000645","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1236715.5,1236715.5,44272,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328959,312567.00
03/23/2019 04:15,2,0.000,ALERT,213.06,306.28,60.022,1553328904,"201051344000569","174011545737251",0.00,-1.50,0,304.18,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12491,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553328961,312568.00
03/23/2019 04:15,2,0.000,ALERT,213.51,305.08,59.990,1553328904,"179051228000119","174011545737251",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,40190.9,40190.9,12569,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553328963,312569.00
