ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 04:30,2,0.000,ALERT,213.06,306.28,60.001,1553329804,"201051344000579","174011545737251",0.00,-2.00,0,304.48,308.69,0.0,0.0,0.000,1252487.3,1252487.3,12942,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329806,312570.00
03/23/2019 04:30,2,0.000,ALERT,212.83,305.08,59.980,1553329804,"201051344001025","174011545737251",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20866,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329807,312571.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.38,59.990,1553329804,"201051344001093","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1219121.0,1219121.0,20886,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329809,312572.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.98,59.990,1553329804,"201051344000458","174011545737251",0.00,-0.50,0,303.28,308.09,0.0,0.0,0.000,1235824.6,1235824.6,12683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329811,312573.00
03/23/2019 04:30,2,0.000,ALERT,212.83,305.98,60.017,1553329804,"201051344000890","174011545737251",0.00,-3.00,0,303.88,308.09,0.0,0.0,0.000,1233656.6,1233656.6,20812,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329813,312574.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.68,59.990,1553329804,"201051344000988","174011545737251",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,957334.0,957334.0,13034,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329815,312575.00
03/23/2019 04:30,2,0.000,ALERT,213.74,306.58,59.985,1553329804,"201051344000582","174011545737251",0.00,-3.50,0,304.48,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20787,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329817,312576.00
03/23/2019 04:30,2,0.000,ALERT,213.06,306.58,60.001,1553329804,"201051344000868","174011545737251",0.00,-1.50,0,304.48,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44735,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329818,312577.00
03/23/2019 04:30,2,0.000,ALERT,213.74,306.58,60.001,1553329804,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1239111.8,1239111.8,16769,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329820,312578.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.68,59.975,1553329804,"201051344001158","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12990,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329822,312579.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.08,59.990,1553329804,"201051344000917","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1231062.7,1231062.7,20658,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329824,312580.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.08,60.006,1553329804,"201051344000417","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,992399.3,992399.3,20882,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329826,312581.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.68,59.996,1553329804,"201051344000685","174011545737251",0.00,-2.50,0,303.28,306.88,0.0,0.0,0.000,1235589.7,1235589.7,20869,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329828,312582.00
03/23/2019 04:30,2,0.000,ALERT,213.06,304.78,60.012,1553329804,"201051344000651","174011545737251",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,1228189.9,1228189.9,20851,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329830,312583.00
03/23/2019 04:30,2,0.000,ALERT,212.83,306.58,60.001,1553329804,"201051344000594","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44682,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329831,312584.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.68,59.985,1553329804,"201051344000469","174011545737251",0.00,-2.50,0,302.68,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12974,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329833,312585.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.68,60.038,1553329804,"201051344000585","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1241058.1,1241058.1,20905,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329835,312586.00
03/23/2019 04:30,2,0.000,ALERT,213.74,305.68,59.969,1553329804,"201051344000853","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1243761.9,1243761.9,12570,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329837,312587.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.68,59.996,1553329804,"201051344001145","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1243904.3,1243904.3,20821,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329839,312588.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.68,59.985,1553329804,"201051344000438","174011545737251",0.00,-3.50,0,303.88,307.48,0.0,0.0,0.000,1236547.3,1236547.3,20859,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329841,312589.00
03/23/2019 04:30,2,0.000,ALERT,212.83,305.68,60.012,1553329804,"201051344001135","174011545737251",0.00,-2.50,0,303.88,307.78,0.0,0.0,0.000,1223579.6,1223579.6,20812,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329842,312590.00
03/23/2019 04:30,2,0.000,ALERT,212.83,305.38,59.996,1553329804,"201051344000983","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1241976.5,1241976.5,12578,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329844,312591.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.08,60.006,1553329804,"201051344001203","174011545737251",0.00,-3.00,0,303.28,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20864,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329846,312592.00
03/23/2019 04:30,2,0.000,ALERT,213.06,305.98,60.049,1553329804,"201051344001230","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20675,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329848,312593.00
03/23/2019 04:30,2,0.000,ALERT,212.83,305.38,59.969,1553329804,"201051344000646","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,1221381.8,1221381.8,20831,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329850,312594.00
03/23/2019 04:30,2,0.000,ALERT,213.51,305.38,60.038,1553329804,"201051344000867","174011545737251",0.00,-1.00,0,302.68,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44755,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329851,312595.00
03/23/2019 04:30,2,0.000,ALERT,213.74,305.68,60.028,1553329804,"201051344000633","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,1218218.3,1218218.3,44807,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329853,312596.00
03/23/2019 04:30,2,0.000,ALERT,212.61,305.38,60.001,1553329804,"201051344000955","174011545737251",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,1240969.3,1240969.3,20854,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329855,312597.00
03/23/2019 04:30,2,0.000,ALERT,213.29,305.08,60.017,1553329804,"201051344000648","174011545737251",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44312,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329857,312598.00
03/23/2019 04:30,2,0.000,ALERT,213.51,305.68,60.001,1553329804,"201051344000645","174011545737251",0.00,-1.50,0,303.28,307.78,0.0,0.0,0.000,1236715.5,1236715.5,44274,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553329859,312599.00
03/23/2019 04:30,2,0.000,ALERT,213.06,306.28,60.038,1553329804,"201051344000569","174011545737251",0.00,-1.50,0,304.48,308.69,0.0,0.0,0.000,1252700.8,1252700.8,12493,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553329860,312600.00
03/23/2019 04:30,2,0.000,ALERT,213.51,305.38,59.996,1553329804,"179051228000119","174011545737251",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,40190.9,40190.9,12571,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553329862,312601.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.68,59.969,1553330703,"201051344000579","174011545737251",0.00,-2.00,0,304.48,308.09,0.0,0.0,0.000,1252487.3,1252487.3,12944,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330706,312602.00
03/23/2019 04:45,2,0.000,ALERT,212.61,304.78,60.012,1553330703,"201051344001025","174011545737251",0.00,-3.50,0,303.28,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20868,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330707,312603.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.38,60.012,1553330703,"201051344001093","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1219121.0,1219121.0,20888,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330709,312604.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.08,60.012,1553330703,"201051344000458","174011545737251",0.00,-0.50,0,303.88,307.78,0.0,0.0,0.000,1235824.6,1235824.6,12685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330711,312605.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.98,60.006,1553330703,"201051344000890","174011545737251",0.00,-3.00,0,304.18,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20814,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330713,312606.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.08,60.001,1553330703,"201051344000988","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,957334.0,957334.0,13036,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330715,312607.00
03/23/2019 04:45,2,0.000,ALERT,213.29,306.58,60.012,1553330703,"201051344000582","174011545737251",0.00,-3.50,0,304.18,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330716,312608.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.98,60.001,1553330703,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44737,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330718,312609.00
03/23/2019 04:45,2,0.000,ALERT,213.51,305.98,59.990,1553330703,"201051344000576","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330720,312610.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.08,60.006,1553330703,"201051344001158","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12992,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330722,312611.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.08,60.001,1553330703,"201051344000917","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20660,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330724,312612.00
03/23/2019 04:45,2,0.000,ALERT,212.83,304.78,60.017,1553330703,"201051344000417","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,992399.3,992399.3,20884,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330726,312613.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.38,60.006,1553330703,"201051344000685","174011545737251",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20871,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330727,312614.00
03/23/2019 04:45,2,0.000,ALERT,212.83,304.48,59.969,1553330703,"201051344000651","174011545737251",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20853,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330729,312615.00
03/23/2019 04:45,2,0.000,ALERT,212.61,305.68,59.964,1553330703,"201051344000594","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1241862.2,1241862.2,44684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330731,312616.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.38,60.012,1553330703,"201051344000469","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1220425.4,1220425.4,12976,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330733,312617.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.68,59.964,1553330703,"201051344000585","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20907,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330735,312618.00
03/23/2019 04:45,2,0.000,ALERT,213.74,305.38,60.012,1553330703,"201051344000853","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1243761.9,1243761.9,12572,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330737,312619.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.38,59.975,1553330703,"201051344001145","174011545737251",0.00,-3.00,0,303.88,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20823,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330739,312620.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.38,60.012,1553330703,"201051344000438","174011545737251",0.00,-3.50,0,304.18,307.78,0.0,0.0,0.000,1236547.3,1236547.3,20861,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330740,312621.00
03/23/2019 04:45,2,0.000,ALERT,212.61,305.68,60.038,1553330703,"201051344001135","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20814,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330742,312622.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.38,59.985,1553330703,"201051344000983","174011545737251",0.00,-1.50,0,303.88,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12580,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330744,312623.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.08,60.065,1553330703,"201051344001203","174011545737251",0.00,-3.50,0,303.58,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20866,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330746,312624.00
03/23/2019 04:45,2,0.000,ALERT,212.83,305.98,60.028,1553330703,"201051344001230","174011545737251",0.00,-3.00,0,303.88,307.48,0.0,0.0,0.000,1228349.3,1228349.3,20677,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330748,312625.00
03/23/2019 04:45,2,0.000,ALERT,212.38,305.38,60.033,1553330703,"201051344000646","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20833,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330750,312626.00
03/23/2019 04:45,2,0.000,ALERT,213.29,304.48,60.070,1553330703,"201051344000867","174011545737251",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,1219448.9,1219448.9,44757,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330751,312627.00
03/23/2019 04:45,2,0.000,ALERT,213.51,304.78,60.038,1553330703,"201051344000633","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1218218.3,1218218.3,44809,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330753,312628.00
03/23/2019 04:45,2,0.000,ALERT,212.16,305.38,60.043,1553330703,"201051344000955","174011545737251",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,1240969.3,1240969.3,20856,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553330755,312629.00
03/23/2019 04:45,2,0.000,ALERT,213.06,304.78,60.043,1553330703,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44314,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330757,312630.00
03/23/2019 04:45,2,0.000,ALERT,213.29,305.08,60.028,1553330703,"201051344000645","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1236715.5,1236715.5,44276,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330759,312631.00
03/23/2019 04:45,2,0.000,ALERT,213.06,305.68,60.006,1553330703,"201051344000569","174011545737251",0.00,-1.50,0,304.18,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12495,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553330761,312632.00
03/23/2019 04:45,2,0.000,ALERT,213.51,304.78,60.049,1553330703,"179051228000119","174011545737251",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,40190.9,40190.9,12573,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553330763,312633.00
03/23/2019 05:00,2,0.000,ALERT,213.29,307.18,60.065,1553331604,"201051344000579","174011545737251",0.00,-2.00,0,303.88,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12946,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331606,312634.00
03/23/2019 05:00,2,0.000,ALERT,213.06,305.38,60.028,1553331604,"201051344001025","174011545737251",0.00,-3.50,0,302.98,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20870,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331608,312635.00
03/23/2019 05:00,2,0.000,ALERT,213.06,305.98,60.054,1553331604,"201051344001093","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1219121.0,1219121.0,20890,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331610,312636.00
03/23/2019 05:00,2,0.000,ALERT,213.29,306.58,60.033,1553331604,"201051344000458","174011545737251",0.00,-0.50,0,303.58,308.69,0.0,0.0,0.000,1235824.6,1235824.6,12687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331612,312637.00
03/23/2019 05:00,2,0.000,ALERT,213.06,306.58,60.054,1553331604,"201051344000890","174011545737251",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,1233656.6,1233656.6,20816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331613,312638.00
03/23/2019 05:00,2,0.000,ALERT,213.06,306.28,59.990,1553331604,"201051344000988","174011545737251",0.00,-1.50,0,300.87,307.48,0.0,0.0,0.000,957334.0,957334.0,13038,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331615,312639.00
03/23/2019 05:00,2,0.000,ALERT,213.74,306.88,60.033,1553331604,"201051344000582","174011545737251",0.00,-3.00,0,304.48,308.09,0.0,0.0,0.000,1213075.4,1213075.4,20791,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331617,312640.00
03/23/2019 05:00,2,0.000,ALERT,213.06,306.58,60.043,1553331604,"201051344000868","174011545737251",0.00,-2.00,0,303.88,308.99,0.0,0.0,0.000,1220888.7,1220888.7,44739,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331619,312641.00
03/23/2019 05:00,2,0.000,ALERT,213.74,306.88,60.043,1553331604,"201051344000576","174011545737251",0.00,-2.00,0,303.58,308.39,0.0,0.0,0.000,1239111.8,1239111.8,16773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331621,312642.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.68,60.033,1553331604,"201051344001158","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1216230.9,1216230.9,12994,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331623,312643.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.38,60.049,1553331604,"201051344000917","174011545737251",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20662,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331625,312644.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.38,60.049,1553331604,"201051344000417","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,992399.3,992399.3,20886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331626,312645.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.68,60.033,1553331604,"201051344000685","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20873,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331628,312646.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.08,60.049,1553331604,"201051344000651","174011545737251",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20855,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331630,312647.00
03/23/2019 05:00,2,0.000,ALERT,212.83,306.58,60.043,1553331604,"201051344000594","174011545737251",0.00,-3.00,0,302.98,308.39,0.0,0.0,0.000,1241862.2,1241862.2,44686,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331632,312648.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.98,60.070,1553331604,"201051344000469","174011545737251",0.00,-2.50,0,302.37,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12978,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331634,312649.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.98,60.054,1553331604,"201051344000585","174011545737251",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20909,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331636,312650.00
03/23/2019 05:00,2,0.000,ALERT,213.51,305.98,60.043,1553331604,"201051344000853","174011545737251",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12574,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331638,312651.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.98,60.001,1553331604,"201051344001145","174011545737251",0.00,-3.00,0,303.88,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331639,312652.00
03/23/2019 05:00,2,0.000,ALERT,213.29,305.68,60.049,1553331604,"201051344000438","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1236547.3,1236547.3,20863,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331641,312653.00
03/23/2019 05:00,2,0.000,ALERT,212.61,305.68,60.049,1553331604,"201051344001135","174011545737251",0.00,-2.50,0,303.88,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20816,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331643,312654.00
03/23/2019 05:00,2,0.000,ALERT,213.06,306.28,60.054,1553331604,"201051344000983","174011545737251",0.00,-1.50,0,303.58,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12582,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331645,312655.00
03/23/2019 05:00,2,0.000,ALERT,213.06,305.08,60.070,1553331604,"201051344001203","174011545737251",0.00,-3.00,0,303.28,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20868,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331647,312656.00
03/23/2019 05:00,2,0.000,ALERT,213.06,305.98,60.043,1553331604,"201051344001230","174011545737251",0.00,-3.00,0,303.88,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20679,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331648,312657.00
03/23/2019 05:00,2,0.000,ALERT,212.83,305.68,60.028,1553331604,"201051344000646","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20835,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331650,312658.00
03/23/2019 05:00,2,0.000,ALERT,213.51,305.68,60.049,1553331604,"201051344000867","174011545737251",0.00,-1.00,0,302.68,308.39,0.0,0.0,0.000,1219448.9,1219448.9,44759,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331652,312659.00
03/23/2019 05:00,2,0.000,ALERT,213.74,305.98,60.049,1553331604,"201051344000633","174011545737251",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44811,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331654,312660.00
03/23/2019 05:00,2,0.000,ALERT,212.61,305.98,60.054,1553331604,"201051344000955","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553331656,312661.00
03/23/2019 05:00,2,0.000,ALERT,213.06,305.38,60.043,1553331604,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,1232071.2,1232071.2,44316,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331658,312662.00
03/23/2019 05:00,2,0.000,ALERT,213.51,306.28,60.065,1553331604,"201051344000645","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44278,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331660,312663.00
03/23/2019 05:00,2,0.000,ALERT,213.06,306.58,60.001,1553331604,"201051344000569","174011545737251",0.00,-1.50,0,303.88,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12497,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553331661,312664.00
03/23/2019 05:00,2,0.000,ALERT,213.51,305.98,60.043,1553331604,"179051228000119","174011545737251",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,40190.9,40190.9,12575,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553331663,312665.00
03/23/2019 05:15,2,0.000,ALERT,213.06,306.28,60.001,1553332504,"201051344000579","174011545737251",0.00,-2.00,0,304.48,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12948,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332506,312666.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.08,59.990,1553332504,"201051344001025","174011545737251",0.00,-3.00,0,303.58,308.39,0.0,0.0,0.000,1234972.1,1234972.1,20872,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332508,312667.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.68,59.996,1553332504,"201051344001093","174011545737251",0.00,-1.50,0,303.88,307.48,0.0,0.0,0.000,1219121.0,1219121.0,20892,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332510,312668.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.68,59.996,1553332504,"201051344000458","174011545737251",0.00,-0.50,0,303.88,308.39,0.0,0.0,0.000,1235824.6,1235824.6,12689,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332512,312669.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.68,59.996,1553332504,"201051344000890","174011545737251",0.00,-2.50,0,304.48,308.99,0.0,0.0,0.000,1233656.6,1233656.6,20818,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332514,312670.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.68,60.028,1553332504,"201051344000988","174011545737251",0.00,-1.50,0,301.47,307.48,0.0,0.0,0.000,957334.0,957334.0,13040,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332515,312671.00
03/23/2019 05:15,2,0.000,ALERT,213.51,306.28,59.996,1553332504,"201051344000582","174011545737251",0.00,-3.00,0,304.78,308.39,0.0,0.0,0.000,1213075.4,1213075.4,20793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332517,312672.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.98,59.996,1553332504,"201051344000868","174011545737251",0.00,-1.50,0,304.48,308.39,0.0,0.0,0.000,1220888.7,1220888.7,44741,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332519,312673.00
03/23/2019 05:15,2,0.000,ALERT,213.51,305.98,60.001,1553332504,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1239111.8,1239111.8,16775,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332521,312674.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.38,60.006,1553332504,"201051344001158","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12996,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332523,312675.00
03/23/2019 05:15,2,0.000,ALERT,213.29,304.78,60.001,1553332504,"201051344000917","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1231062.7,1231062.7,20664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332525,312676.00
03/23/2019 05:15,2,0.000,ALERT,213.29,304.78,60.006,1553332504,"201051344000417","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,992399.3,992399.3,20888,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332527,312677.00
03/23/2019 05:15,2,0.000,ALERT,213.29,305.38,59.996,1553332504,"201051344000685","174011545737251",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,1235589.7,1235589.7,20875,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332529,312678.00
03/23/2019 05:15,2,0.000,ALERT,213.06,304.48,60.001,1553332504,"201051344000651","174011545737251",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,1228189.9,1228189.9,20857,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332531,312679.00
03/23/2019 05:15,2,0.000,ALERT,212.61,305.68,59.996,1553332504,"201051344000594","174011545737251",0.00,-3.00,0,303.58,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44688,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332532,312680.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.38,59.996,1553332504,"201051344000469","174011545737251",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12980,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332534,312681.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.38,60.001,1553332504,"201051344000585","174011545737251",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,1241058.1,1241058.1,20911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332536,312682.00
03/23/2019 05:15,2,0.000,ALERT,213.51,305.38,60.006,1553332504,"201051344000853","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12576,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332538,312683.00
03/23/2019 05:15,2,0.000,ALERT,213.29,305.68,60.006,1553332504,"201051344001145","174011545737251",0.00,-2.50,0,304.18,308.09,0.0,0.0,0.000,1243904.3,1243904.3,20827,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332540,312684.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.38,60.006,1553332504,"201051344000438","174011545737251",0.00,-3.00,0,304.18,307.78,0.0,0.0,0.000,1236547.3,1236547.3,20865,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332542,312685.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.68,60.012,1553332504,"201051344001135","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20818,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332543,312686.00
03/23/2019 05:15,2,0.000,ALERT,212.83,305.38,60.054,1553332504,"201051344000983","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1241976.5,1241976.5,12584,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332545,312687.00
03/23/2019 05:15,2,0.000,ALERT,213.06,304.78,60.006,1553332504,"201051344001203","174011545737251",0.00,-3.00,0,303.58,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20870,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332547,312688.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.68,60.017,1553332504,"201051344001230","174011545737251",0.00,-3.00,0,304.18,307.78,0.0,0.0,0.000,1228349.3,1228349.3,20681,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332549,312689.00
03/23/2019 05:15,2,0.000,ALERT,212.38,304.78,60.017,1553332504,"201051344000646","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1221381.8,1221381.8,20837,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332551,312690.00
03/23/2019 05:15,2,0.000,ALERT,213.29,304.78,60.022,1553332504,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.09,0.0,0.0,0.000,1219448.9,1219448.9,44761,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332553,312691.00
03/23/2019 05:15,2,0.000,ALERT,213.51,305.08,60.059,1553332504,"201051344000633","174011545737251",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,1218218.3,1218218.3,44813,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332554,312692.00
03/23/2019 05:15,2,0.000,ALERT,212.38,305.08,59.996,1553332504,"201051344000955","174011545737251",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,1240969.3,1240969.3,20860,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332556,312693.00
03/23/2019 05:15,2,0.000,ALERT,213.06,304.78,60.033,1553332504,"201051344000648","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1232071.2,1232071.2,44318,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332558,312694.00
03/23/2019 05:15,2,0.000,ALERT,213.29,305.38,60.028,1553332504,"201051344000645","174011545737251",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44280,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553332560,312695.00
03/23/2019 05:15,2,0.000,ALERT,213.06,305.98,60.033,1553332504,"201051344000569","174011545737251",0.00,-1.50,0,304.48,308.69,0.0,0.0,0.000,1252700.8,1252700.8,12499,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553332562,312696.00
03/23/2019 05:15,2,0.000,ALERT,213.51,305.38,60.022,1553332504,"179051228000119","174011545737251",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,40190.9,40190.9,12577,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553332564,312697.00
03/23/2019 05:30,2,0.000,ALERT,212.83,305.38,60.006,1553333404,"201051344000579","174011545737251",0.00,-2.00,0,304.18,308.39,0.0,0.0,0.000,1252487.3,1252487.3,12950,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333406,312698.00
03/23/2019 05:30,2,0.000,ALERT,212.83,303.88,60.017,1553333404,"201051344001025","174011545737251",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,1234972.1,1234972.1,20874,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333408,312699.00
03/23/2019 05:30,2,0.000,ALERT,212.83,304.48,60.017,1553333404,"201051344001093","174011545737251",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,1219121.0,1219121.0,20894,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333410,312700.00
03/23/2019 05:30,2,0.000,ALERT,212.83,304.78,60.049,1553333404,"201051344000458","174011545737251",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,1235824.6,1235824.6,12691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333411,312701.00
03/23/2019 05:30,2,0.000,ALERT,212.83,305.08,60.006,1553333404,"201051344000890","174011545737251",0.00,-2.50,0,304.18,308.09,0.0,0.0,0.000,1233656.6,1233656.6,20820,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333413,312702.00
03/23/2019 05:30,2,0.000,ALERT,212.83,304.48,60.012,1553333404,"201051344000988","174011545737251",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,957334.0,957334.0,13042,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333415,312703.00
03/23/2019 05:30,2,0.000,ALERT,213.74,305.98,59.996,1553333404,"201051344000582","174011545737251",0.00,-3.00,0,304.18,307.78,0.0,0.0,0.000,1213075.4,1213075.4,20795,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333417,312704.00
03/23/2019 05:30,2,0.000,ALERT,212.83,305.08,60.006,1553333404,"201051344000868","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1220888.7,1220888.7,44743,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333419,312705.00
03/23/2019 05:30,2,0.000,ALERT,213.51,305.38,60.006,1553333404,"201051344000576","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16777,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333421,312706.00
03/23/2019 05:30,2,0.000,ALERT,213.06,304.78,60.038,1553333404,"201051344001158","174011545737251",0.00,-2.50,0,303.28,306.88,0.0,0.0,0.000,1216230.9,1216230.9,12998,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333422,312707.00
03/23/2019 05:30,2,0.000,ALERT,213.29,304.48,60.006,1553333404,"201051344000917","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1231062.7,1231062.7,20666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333424,312708.00
03/23/2019 05:30,2,0.000,ALERT,213.29,304.18,60.012,1553333404,"201051344000417","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,992399.3,992399.3,20890,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333426,312709.00
03/23/2019 05:30,2,0.000,ALERT,213.29,304.78,59.990,1553333404,"201051344000685","174011545737251",0.00,-2.50,0,303.28,306.88,0.0,0.0,0.000,1235589.7,1235589.7,20877,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333428,312710.00
03/23/2019 05:30,2,0.000,ALERT,213.06,303.88,60.017,1553333404,"201051344000651","174011545737251",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,1228189.9,1228189.9,20859,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333430,312711.00
03/23/2019 05:30,2,0.000,ALERT,212.83,305.68,60.006,1553333404,"201051344000594","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1241862.2,1241862.2,44690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333432,312712.00
03/23/2019 05:30,2,0.000,ALERT,213.29,305.08,60.012,1553333404,"201051344000469","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1220425.4,1220425.4,12982,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333434,312713.00
