ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 05:30,2,0.000,ALERT,213.06,305.08,60.006,1553333404,"201051344000585","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1241058.1,1241058.1,20913,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333435,312714.00
03/23/2019 05:30,2,0.000,ALERT,213.74,304.78,60.022,1553333404,"201051344000853","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12578,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333437,312715.00
03/23/2019 05:30,2,0.000,ALERT,213.29,304.78,59.996,1553333404,"201051344001145","174011545737251",0.00,-2.50,0,303.88,307.78,0.0,0.0,0.000,1243904.3,1243904.3,20829,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333439,312716.00
03/23/2019 05:30,2,0.000,ALERT,213.06,304.78,60.006,1553333404,"201051344000438","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1236547.3,1236547.3,20867,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333441,312717.00
03/23/2019 05:30,2,0.000,ALERT,212.61,304.78,60.022,1553333404,"201051344001135","174011545737251",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,1223579.6,1223579.6,20820,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333443,312718.00
03/23/2019 05:30,2,0.000,ALERT,213.06,305.38,60.006,1553333404,"201051344000983","174011545737251",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,1241976.5,1241976.5,12586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333445,312719.00
03/23/2019 05:30,2,0.000,ALERT,213.06,304.18,59.964,1553333404,"201051344001203","174011545737251",0.00,-3.00,0,303.28,308.39,0.0,0.0,0.000,1231212.8,1231212.8,20872,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333447,312720.00
03/23/2019 05:30,2,0.000,ALERT,213.06,305.08,60.012,1553333404,"201051344001230","174011545737251",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,1228349.3,1228349.3,20683,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333448,312721.00
03/23/2019 05:30,2,0.000,ALERT,212.83,304.78,59.980,1553333404,"201051344000646","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1221381.8,1221381.8,20839,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333450,312722.00
03/23/2019 05:30,2,0.000,ALERT,213.29,304.48,60.001,1553333404,"201051344000867","174011545737251",0.00,-1.00,0,302.98,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44763,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553333452,312723.00
03/23/2019 05:30,2,0.000,ALERT,213.74,304.78,60.001,1553333404,"201051344000633","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333454,312724.00
03/23/2019 05:30,2,0.000,ALERT,212.61,304.78,60.033,1553333404,"201051344000955","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1240969.3,1240969.3,20862,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333456,312725.00
03/23/2019 05:30,2,0.000,ALERT,213.06,304.18,60.001,1553333404,"201051344000648","174011545737251",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,1232071.2,1232071.2,44320,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333458,312726.00
03/23/2019 05:30,2,0.000,ALERT,213.51,305.08,60.006,1553333404,"201051344000645","174011545737251",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,1236715.5,1236715.5,44282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333459,312727.00
03/23/2019 05:30,2,0.000,ALERT,213.06,305.68,60.001,1553333404,"201051344000569","174011545737251",0.00,-1.50,0,304.18,308.39,0.0,0.0,0.000,1252700.8,1252700.8,12501,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553333461,312728.00
03/23/2019 05:30,2,0.000,ALERT,213.51,304.78,59.964,1553333404,"179051228000119","174011545737251",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,40190.9,40190.9,12579,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553333463,312729.00
03/23/2019 05:45,2,0.000,ALERT,213.06,305.98,59.975,1553334304,"201051344000579","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1252487.3,1252487.3,12952,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334306,312730.00
03/23/2019 05:45,2,0.000,ALERT,212.83,303.58,60.043,1553334304,"201051344001025","174011545737251",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,1234972.1,1234972.1,20876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334308,312731.00
03/23/2019 05:45,2,0.000,ALERT,212.83,304.18,60.012,1553334304,"201051344001093","174011545737251",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,1219121.0,1219121.0,20896,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334310,312732.00
03/23/2019 05:45,2,0.000,ALERT,213.06,305.08,60.012,1553334304,"201051344000458","174011545737251",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,1235824.6,1235824.6,12693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334312,312733.00
03/23/2019 05:45,2,0.000,ALERT,212.83,304.48,60.001,1553334304,"201051344000890","174011545737251",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20822,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334313,312734.00
03/23/2019 05:45,2,0.000,ALERT,213.06,305.08,60.006,1553334304,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,957334.0,957334.0,13044,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334315,312735.00
03/23/2019 05:45,2,0.000,ALERT,213.51,305.38,60.022,1553334304,"201051344000582","174011545737251",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,1213075.4,1213075.4,20797,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334317,312736.00
03/23/2019 05:45,2,0.000,ALERT,213.06,305.68,60.001,1553334304,"201051344000868","174011545737251",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,1220888.7,1220888.7,44745,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334319,312737.00
03/23/2019 05:45,2,0.000,ALERT,213.74,305.98,60.006,1553334304,"201051344000576","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1239111.8,1239111.8,16779,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334321,312738.00
03/23/2019 05:45,2,0.000,ALERT,213.29,305.08,60.001,1553334304,"201051344001158","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1216230.9,1216230.9,13000,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334322,312739.00
03/23/2019 05:45,2,0.000,ALERT,213.06,303.88,60.006,1553334304,"201051344000917","174011545737251",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,1231062.7,1231062.7,20668,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334324,312740.00
03/23/2019 05:45,2,0.000,ALERT,213.06,303.58,60.012,1553334304,"201051344000417","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,992399.3,992399.3,20892,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334326,312741.00
03/23/2019 05:45,2,0.000,ALERT,213.29,304.18,59.996,1553334304,"201051344000685","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1235589.7,1235589.7,20879,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334328,312742.00
03/23/2019 05:45,2,0.000,ALERT,213.06,303.28,60.006,1553334304,"201051344000651","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1228189.9,1228189.9,20861,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334330,312743.00
03/23/2019 05:45,2,0.000,ALERT,212.83,305.98,59.975,1553334304,"201051344000594","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1241862.2,1241862.2,44692,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334332,312744.00
03/23/2019 05:45,2,0.000,ALERT,213.29,305.08,60.001,1553334304,"201051344000469","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1220425.4,1220425.4,12984,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334334,312745.00
03/23/2019 05:45,2,0.000,ALERT,213.29,304.78,60.006,1553334304,"201051344000585","174011545737251",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,1241058.1,1241058.1,20915,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334335,312746.00
03/23/2019 05:45,2,0.000,ALERT,213.74,305.08,60.012,1553334304,"201051344000853","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1243761.9,1243761.9,12580,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334337,312747.00
03/23/2019 05:45,2,0.000,ALERT,213.29,304.78,60.022,1553334304,"201051344001145","174011545737251",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20831,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334339,312748.00
03/23/2019 05:45,2,0.000,ALERT,213.29,304.48,60.006,1553334304,"201051344000438","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1236547.3,1236547.3,20869,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334341,312749.00
03/23/2019 05:45,2,0.000,ALERT,212.61,304.48,60.017,1553334304,"201051344001135","174011545737251",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,1223579.6,1223579.6,20822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334343,312750.00
03/23/2019 05:45,2,0.000,ALERT,213.29,305.38,60.028,1553334304,"201051344000983","174011545737251",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,1241976.5,1241976.5,12588,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334345,312751.00
03/23/2019 05:45,2,0.000,ALERT,213.06,303.88,60.012,1553334304,"201051344001203","174011545737251",0.00,-2.50,0,300.87,307.78,0.0,0.0,0.000,1231212.8,1231212.8,20874,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334347,312752.00
03/23/2019 05:45,2,0.000,ALERT,213.06,304.78,60.043,1553334304,"201051344001230","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1228349.3,1228349.3,20685,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334348,312753.00
03/23/2019 05:45,2,0.000,ALERT,212.83,304.18,60.001,1553334304,"201051344000646","174011545737251",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,1221381.8,1221381.8,20841,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334350,312754.00
03/23/2019 05:45,2,0.000,ALERT,213.51,304.78,60.049,1553334304,"201051344000867","174011545737251",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,1219448.9,1219448.9,44765,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334352,312755.00
03/23/2019 05:45,2,0.000,ALERT,213.96,305.08,60.012,1553334304,"201051344000633","174011545737251",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,1218218.3,1218218.3,44817,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334354,312756.00
03/23/2019 05:45,2,0.000,ALERT,212.61,304.48,59.996,1553334304,"201051344000955","174011545737251",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20864,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334356,312757.00
03/23/2019 05:45,2,0.000,ALERT,213.06,304.18,59.996,1553334304,"201051344000648","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1232071.2,1232071.2,44322,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334358,312758.00
03/23/2019 05:45,2,0.000,ALERT,213.51,305.08,59.990,1553334304,"201051344000645","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44284,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553334360,312759.00
03/23/2019 05:45,2,0.000,ALERT,213.06,305.68,59.996,1553334304,"201051344000569","174011545737251",0.00,-1.00,0,302.68,307.48,0.0,0.0,0.000,1252700.8,1252700.8,12503,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553334361,312760.00
03/23/2019 05:45,2,0.000,ALERT,213.74,305.08,60.001,1553334304,"179051228000119","174011545737251",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,40190.9,40190.9,12581,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553334363,312761.00
03/23/2019 06:00,2,0.000,ALERT,212.83,305.08,60.033,1553335204,"201051344000579","174011545737251",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,1252487.3,1252487.3,12954,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335206,312762.00
03/23/2019 06:00,2,0.000,ALERT,212.16,303.58,60.038,1553335204,"201051344001025","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1234972.1,1234972.1,20878,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335208,312763.00
03/23/2019 06:00,2,0.000,ALERT,212.38,304.48,60.049,1553335204,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1219121.0,1219121.0,20898,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335210,312764.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.48,60.038,1553335204,"201051344000458","174011545737251",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335211,312765.00
03/23/2019 06:00,2,0.000,ALERT,212.16,304.78,60.033,1553335204,"201051344000890","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1233656.6,1233656.6,20824,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335213,312766.00
03/23/2019 06:00,2,0.000,ALERT,212.61,304.18,60.043,1553335204,"201051344000988","174011545737251",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,957334.0,957334.0,13046,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335215,312767.00
03/23/2019 06:00,2,0.000,ALERT,212.83,305.38,60.038,1553335204,"201051344000582","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1213075.4,1213075.4,20799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335217,312768.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.78,60.033,1553335204,"201051344000868","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1220888.7,1220888.7,44747,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335219,312769.00
03/23/2019 06:00,2,0.000,ALERT,213.29,305.08,60.028,1553335204,"201051344000576","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1239111.8,1239111.8,16781,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335221,312770.00
03/23/2019 06:00,2,0.000,ALERT,213.06,304.18,60.033,1553335204,"201051344001158","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1216230.9,1216230.9,13002,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335224,312771.00
03/23/2019 06:00,2,0.000,ALERT,212.61,303.88,60.028,1553335204,"201051344000917","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1231062.7,1231062.7,20670,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335226,312772.00
03/23/2019 06:00,2,0.000,ALERT,212.61,303.88,60.028,1553335204,"201051344000417","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,992399.3,992399.3,20894,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335227,312773.00
03/23/2019 06:00,2,0.000,ALERT,212.61,304.48,60.028,1553335204,"201051344000685","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1235589.7,1235589.7,20881,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335229,312774.00
03/23/2019 06:00,2,0.000,ALERT,212.61,303.88,60.028,1553335204,"201051344000651","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1228189.9,1228189.9,20863,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335231,312775.00
03/23/2019 06:00,2,0.000,ALERT,212.38,304.78,60.022,1553335204,"201051344000594","174011545737251",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,1241862.2,1241862.2,44694,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335233,312776.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.18,60.022,1553335204,"201051344000469","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12986,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335235,312777.00
03/23/2019 06:00,2,0.000,ALERT,212.61,304.78,60.065,1553335204,"201051344000585","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1241058.1,1241058.1,20917,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335237,312778.00
03/23/2019 06:00,2,0.000,ALERT,213.29,304.18,60.017,1553335204,"201051344000853","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335239,312779.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.78,60.033,1553335204,"201051344001145","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1243904.3,1243904.3,20833,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335240,312780.00
03/23/2019 06:00,2,0.000,ALERT,212.61,304.78,60.022,1553335204,"201051344000438","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1236547.3,1236547.3,20871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335242,312781.00
03/23/2019 06:00,2,0.000,ALERT,212.16,304.18,60.012,1553335204,"201051344001135","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1223579.6,1223579.6,20824,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335244,312782.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.48,60.028,1553335204,"201051344000983","174011545737251",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,1241976.5,1241976.5,12590,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335246,312783.00
03/23/2019 06:00,2,0.000,ALERT,212.61,304.18,60.012,1553335204,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1231212.8,1231212.8,20876,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335248,312784.00
03/23/2019 06:00,2,0.000,ALERT,212.38,304.78,60.022,1553335204,"201051344001230","174011545737251",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,1228349.3,1228349.3,20687,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335249,312785.00
03/23/2019 06:00,2,0.000,ALERT,212.16,304.48,60.028,1553335204,"201051344000646","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1221381.8,1221381.8,20843,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335251,312786.00
03/23/2019 06:00,2,0.000,ALERT,213.06,303.88,60.022,1553335204,"201051344000867","174011545737251",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,1219448.9,1219448.9,44767,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335253,312787.00
03/23/2019 06:00,2,0.000,ALERT,213.51,304.18,60.022,1553335204,"201051344000633","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1218218.3,1218218.3,44819,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335255,312788.00
03/23/2019 06:00,2,0.000,ALERT,212.16,304.48,60.022,1553335204,"201051344000955","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1240969.3,1240969.3,20866,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553335257,312789.00
03/23/2019 06:00,2,0.000,ALERT,212.83,303.28,60.065,1553335204,"201051344000648","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1232071.2,1232071.2,44324,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335259,312790.00
03/23/2019 06:00,2,0.000,ALERT,213.29,304.18,59.980,1553335204,"201051344000645","174011545737251",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335260,312791.00
03/23/2019 06:00,2,0.000,ALERT,212.83,304.78,60.006,1553335204,"201051344000569","174011545737251",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,1252700.8,1252700.8,12505,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553335262,312792.00
03/23/2019 06:00,2,0.000,ALERT,213.06,303.88,60.017,1553335204,"179051228000119","174011545737251",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,40190.9,40190.9,12583,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553335264,312793.00
03/23/2019 06:15,2,0.000,ALERT,212.83,305.38,60.001,1553336104,"201051344000579","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1252487.3,1252487.3,12956,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336106,312794.00
03/23/2019 06:15,2,0.000,ALERT,212.38,302.68,59.996,1553336104,"201051344001025","174011545737251",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,1234972.1,1234972.1,20880,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336108,312795.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.58,60.012,1553336104,"201051344001093","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1219121.0,1219121.0,20900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336109,312796.00
03/23/2019 06:15,2,0.000,ALERT,212.83,304.78,60.006,1553336104,"201051344000458","174011545737251",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12697,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336111,312797.00
03/23/2019 06:15,2,0.000,ALERT,212.61,304.18,59.985,1553336104,"201051344000890","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1233656.6,1233656.6,20826,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336113,312798.00
03/23/2019 06:15,2,0.000,ALERT,212.61,304.48,60.001,1553336104,"201051344000988","174011545737251",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,957334.0,957334.0,13048,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336115,312799.00
03/23/2019 06:15,2,0.000,ALERT,213.29,304.78,60.001,1553336104,"201051344000582","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1213075.4,1213075.4,20801,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336117,312800.00
03/23/2019 06:15,2,0.000,ALERT,212.61,305.08,59.959,1553336104,"201051344000868","174011545737251",0.00,-1.50,0,302.98,307.78,0.0,0.0,0.000,1220888.7,1220888.7,44749,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336118,312801.00
03/23/2019 06:15,2,0.000,ALERT,213.29,305.08,60.001,1553336104,"201051344000576","174011545737251",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,1239111.8,1239111.8,16783,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336120,312802.00
03/23/2019 06:15,2,0.000,ALERT,212.83,304.48,59.996,1553336104,"201051344001158","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1216230.9,1216230.9,13004,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336122,312803.00
03/23/2019 06:15,2,0.000,ALERT,212.38,302.68,60.006,1553336104,"201051344000917","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1231062.7,1231062.7,20672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336124,312804.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.28,60.049,1553336104,"201051344000417","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,992399.3,992399.3,20896,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336126,312805.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.28,60.012,1553336104,"201051344000685","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1235589.7,1235589.7,20883,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336128,312806.00
03/23/2019 06:15,2,0.000,ALERT,212.83,302.98,60.006,1553336104,"201051344000651","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1228189.9,1228189.9,20865,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336129,312807.00
03/23/2019 06:15,2,0.000,ALERT,212.61,305.38,60.043,1553336104,"201051344000594","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1241862.2,1241862.2,44696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336131,312808.00
03/23/2019 06:15,2,0.000,ALERT,213.06,304.48,59.985,1553336104,"201051344000469","174011545737251",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,1220425.4,1220425.4,12988,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336133,312809.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.88,60.017,1553336104,"201051344000585","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1241058.1,1241058.1,20919,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336135,312810.00
03/23/2019 06:15,2,0.000,ALERT,213.29,304.48,60.001,1553336104,"201051344000853","174011545737251",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,1243761.9,1243761.9,12584,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336137,312811.00
03/23/2019 06:15,2,0.000,ALERT,213.06,303.88,59.980,1553336104,"201051344001145","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1243904.3,1243904.3,20835,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336139,312812.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.88,60.006,1553336104,"201051344000438","174011545737251",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,1236547.3,1236547.3,20873,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336140,312813.00
03/23/2019 06:15,2,0.000,ALERT,212.38,303.58,59.990,1553336104,"201051344001135","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1223579.6,1223579.6,20826,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336142,312814.00
03/23/2019 06:15,2,0.000,ALERT,212.83,304.78,60.006,1553336104,"201051344000983","174011545737251",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,1241976.5,1241976.5,12592,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336144,312815.00
03/23/2019 06:15,2,0.000,ALERT,212.83,303.28,60.001,1553336104,"201051344001203","174011545737251",0.00,-2.50,0,302.07,308.09,0.0,0.0,0.000,1231212.8,1231212.8,20878,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336146,312816.00
03/23/2019 06:15,2,0.000,ALERT,212.61,303.88,60.006,1553336104,"201051344001230","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1228349.3,1228349.3,20689,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336148,312817.00
03/23/2019 06:15,2,0.000,ALERT,212.38,303.58,60.022,1553336104,"201051344000646","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1221381.8,1221381.8,20845,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336149,312818.00
03/23/2019 06:15,2,0.000,ALERT,213.06,303.88,60.012,1553336104,"201051344000867","174011545737251",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,1219448.9,1219448.9,44769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553336151,312819.00
03/23/2019 06:15,2,0.000,ALERT,213.51,303.88,60.012,1553336104,"201051344000633","174011545737251",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336153,312820.00
03/23/2019 06:15,2,0.000,ALERT,212.38,303.58,60.022,1553336104,"201051344000955","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20868,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336155,312821.00
03/23/2019 06:15,2,0.000,ALERT,213.06,303.58,59.996,1553336104,"201051344000648","174011545737251",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,1232071.2,1232071.2,44326,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336157,312822.00
03/23/2019 06:15,2,0.000,ALERT,213.29,304.48,60.017,1553336104,"201051344000645","174011545737251",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,1236715.5,1236715.5,44288,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336159,312823.00
03/23/2019 06:15,2,0.000,ALERT,212.83,305.38,60.017,1553336104,"201051344000569","174011545737251",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,1252700.8,1252700.8,12507,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553336160,312824.00
03/23/2019 06:15,2,0.000,ALERT,213.29,304.48,60.006,1553336104,"179051228000119","174011545737251",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,40190.9,40190.9,12585,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553336162,312825.00
03/23/2019 06:30,2,0.000,ALERT,212.61,305.38,60.012,1553337004,"201051344000579","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1252487.3,1252487.3,12958,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337006,312826.00
03/23/2019 06:30,2,0.000,ALERT,212.16,302.98,60.017,1553337004,"201051344001025","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1234972.1,1234972.1,20882,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337008,312827.00
03/23/2019 06:30,2,0.000,ALERT,212.38,303.58,60.028,1553337004,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1219121.0,1219121.0,20902,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337010,312828.00
03/23/2019 06:30,2,0.000,ALERT,212.38,304.78,60.001,1553337004,"201051344000458","174011545737251",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,1235824.6,1235824.6,12699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337012,312829.00
03/23/2019 06:30,2,0.000,ALERT,212.16,304.18,59.990,1553337004,"201051344000890","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1233656.6,1233656.6,20828,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337014,312830.00
03/23/2019 06:30,2,0.000,ALERT,212.38,304.48,59.985,1553337004,"201051344000988","174011545737251",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,957334.0,957334.0,13050,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337015,312831.00
03/23/2019 06:30,2,0.000,ALERT,212.83,304.48,60.001,1553337004,"201051344000582","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1213075.4,1213075.4,20803,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337017,312832.00
03/23/2019 06:30,2,0.000,ALERT,212.61,305.38,59.996,1553337004,"201051344000868","174011545737251",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,1220888.7,1220888.7,44751,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337019,312833.00
03/23/2019 06:30,2,0.000,ALERT,213.06,305.08,59.996,1553337004,"201051344000576","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1239111.8,1239111.8,16785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337021,312834.00
03/23/2019 06:30,2,0.000,ALERT,212.61,304.48,60.001,1553337004,"201051344001158","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1216230.9,1216230.9,13006,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337023,312835.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.28,59.996,1553337004,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1231062.7,1231062.7,20674,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337025,312836.00
03/23/2019 06:30,2,0.000,ALERT,212.38,303.28,59.996,1553337004,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,992399.3,992399.3,20898,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337027,312837.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.88,60.001,1553337004,"201051344000685","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1235589.7,1235589.7,20885,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337028,312838.00
03/23/2019 06:30,2,0.000,ALERT,212.38,302.98,59.996,1553337004,"201051344000651","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1228189.9,1228189.9,20867,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337030,312839.00
03/23/2019 06:30,2,0.000,ALERT,212.16,305.08,59.996,1553337004,"201051344000594","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1241862.2,1241862.2,44698,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337032,312840.00
03/23/2019 06:30,2,0.000,ALERT,212.61,304.48,59.996,1553337004,"201051344000469","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1220425.4,1220425.4,12990,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337034,312841.00
03/23/2019 06:30,2,0.000,ALERT,212.38,303.88,59.959,1553337004,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1241058.1,1241058.1,20921,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337036,312842.00
03/23/2019 06:30,2,0.000,ALERT,213.06,304.48,59.996,1553337004,"201051344000853","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1243761.9,1243761.9,12586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337038,312843.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.88,59.980,1553337004,"201051344001145","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1243904.3,1243904.3,20837,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337039,312844.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.88,59.990,1553337004,"201051344000438","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1236547.3,1236547.3,20875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337041,312845.00
03/23/2019 06:30,2,0.000,ALERT,212.16,303.88,59.990,1553337004,"201051344001135","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1223579.6,1223579.6,20828,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337043,312846.00
03/23/2019 06:30,2,0.000,ALERT,212.61,304.48,59.943,1553337004,"201051344000983","174011545737251",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,1241976.5,1241976.5,12594,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337045,312847.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.58,59.959,1553337004,"201051344001203","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,1231212.8,1231212.8,20880,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337047,312848.00
03/23/2019 06:30,2,0.000,ALERT,212.38,303.88,60.033,1553337004,"201051344001230","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1228349.3,1228349.3,20691,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337049,312849.00
03/23/2019 06:30,2,0.000,ALERT,212.16,303.58,59.985,1553337004,"201051344000646","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1221381.8,1221381.8,20847,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337050,312850.00
03/23/2019 06:30,2,0.000,ALERT,212.83,304.48,59.990,1553337004,"201051344000867","174011545737251",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,1219448.9,1219448.9,44771,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337053,312851.00
03/23/2019 06:30,2,0.000,ALERT,213.51,305.08,59.990,1553337004,"201051344000633","174011545737251",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,1218218.3,1218218.3,44823,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337055,312852.00
03/23/2019 06:30,2,0.000,ALERT,212.16,303.88,59.980,1553337004,"201051344000955","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1240969.3,1240969.3,20870,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337057,312853.00
03/23/2019 06:30,2,0.000,ALERT,212.61,303.88,60.012,1553337004,"201051344000648","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1232071.2,1232071.2,44328,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337059,312854.00
03/23/2019 06:30,2,0.000,ALERT,213.06,304.48,59.990,1553337004,"201051344000645","174011545737251",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44290,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337060,312855.00
03/23/2019 06:30,2,0.000,ALERT,212.61,305.08,59.938,1553337004,"201051344000569","174011545737251",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,1252700.8,1252700.8,12509,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337062,312856.00
03/23/2019 06:30,2,0.000,ALERT,213.06,304.18,59.985,1553337004,"179051228000119","174011545737251",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,40190.9,40190.9,12587,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553337064,312857.00
