ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 06:45,2,0.000,ALERT,212.61,304.78,60.017,1553337904,"201051344000579","174011545737251",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,1252487.3,1252487.3,12960,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337906,312858.00
03/23/2019 06:45,2,0.000,ALERT,212.16,303.58,59.969,1553337904,"201051344001025","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1234972.1,1234972.1,20884,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337908,312859.00
03/23/2019 06:45,2,0.000,ALERT,212.38,304.18,60.022,1553337904,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1219121.0,1219121.0,20904,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337910,312860.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.48,59.990,1553337904,"201051344000458","174011545737251",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337912,312861.00
03/23/2019 06:45,2,0.000,ALERT,212.38,304.78,60.043,1553337904,"201051344000890","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1233656.6,1233656.6,20830,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337914,312862.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.18,60.012,1553337904,"201051344000988","174011545737251",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,957334.0,957334.0,13052,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337915,312863.00
03/23/2019 06:45,2,0.000,ALERT,212.83,305.08,60.001,1553337904,"201051344000582","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1213075.4,1213075.4,20805,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337917,312864.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.78,60.033,1553337904,"201051344000868","174011545737251",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,1220888.7,1220888.7,44753,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337919,312865.00
03/23/2019 06:45,2,0.000,ALERT,213.06,304.78,60.006,1553337904,"201051344000576","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1239111.8,1239111.8,16787,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337921,312866.00
03/23/2019 06:45,2,0.000,ALERT,212.61,303.88,60.001,1553337904,"201051344001158","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1216230.9,1216230.9,13008,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337923,312867.00
03/23/2019 06:45,2,0.000,ALERT,212.61,303.88,60.012,1553337904,"201051344000917","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1231062.7,1231062.7,20676,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337924,312868.00
03/23/2019 06:45,2,0.000,ALERT,212.61,303.58,60.022,1553337904,"201051344000417","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,992399.3,992399.3,20900,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337926,312869.00
03/23/2019 06:45,2,0.000,ALERT,212.61,303.88,60.001,1553337904,"201051344000685","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1235589.7,1235589.7,20887,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337928,312870.00
03/23/2019 06:45,2,0.000,ALERT,212.38,303.28,59.996,1553337904,"201051344000651","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1228189.9,1228189.9,20869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337930,312871.00
03/23/2019 06:45,2,0.000,ALERT,212.38,305.08,60.006,1553337904,"201051344000594","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1241862.2,1241862.2,44700,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337932,312872.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.18,60.006,1553337904,"201051344000469","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1220425.4,1220425.4,12992,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337934,312873.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.48,60.001,1553337904,"201051344000585","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1241058.1,1241058.1,20923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337935,312874.00
03/23/2019 06:45,2,0.000,ALERT,213.06,304.18,60.006,1553337904,"201051344000853","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1243761.9,1243761.9,12588,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337937,312875.00
03/23/2019 06:45,2,0.000,ALERT,212.38,304.48,60.012,1553337904,"201051344001145","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1243904.3,1243904.3,20839,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337939,312876.00
03/23/2019 06:45,2,0.000,ALERT,212.38,304.18,60.006,1553337904,"201051344000438","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1236547.3,1236547.3,20877,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337941,312877.00
03/23/2019 06:45,2,0.000,ALERT,211.93,304.18,60.006,1553337904,"201051344001135","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1223579.6,1223579.6,20830,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337943,312878.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.48,60.017,1553337904,"201051344000983","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1241976.5,1241976.5,12596,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337944,312879.00
03/23/2019 06:45,2,0.000,ALERT,212.38,303.88,60.012,1553337904,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,1231212.8,1231212.8,20882,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337946,312880.00
03/23/2019 06:45,2,0.000,ALERT,212.16,304.78,59.964,1553337904,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1228349.3,1228349.3,20693,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337948,312881.00
03/23/2019 06:45,2,0.000,ALERT,211.93,304.18,60.017,1553337904,"201051344000646","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1221381.8,1221381.8,20849,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337950,312882.00
03/23/2019 06:45,2,0.000,ALERT,212.83,304.18,60.017,1553337904,"201051344000867","174011545737251",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,1219448.9,1219448.9,44773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337952,312883.00
03/23/2019 06:45,2,0.000,ALERT,213.29,304.18,60.017,1553337904,"201051344000633","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1218218.3,1218218.3,44825,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337954,312884.00
03/23/2019 06:45,2,0.000,ALERT,211.93,304.18,60.028,1553337904,"201051344000955","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1240969.3,1240969.3,20872,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337955,312885.00
03/23/2019 06:45,2,0.000,ALERT,212.61,303.58,60.022,1553337904,"201051344000648","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1232071.2,1232071.2,44330,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337957,312886.00
03/23/2019 06:45,2,0.000,ALERT,213.06,304.18,59.996,1553337904,"201051344000645","174011545737251",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44292,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553337959,312887.00
03/23/2019 06:45,2,0.000,ALERT,212.61,304.78,60.075,1553337904,"201051344000569","174011545737251",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,1252700.8,1252700.8,12511,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553337961,312888.00
03/23/2019 06:45,2,0.000,ALERT,213.06,303.88,60.022,1553337904,"179051228000119","174011545737251",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,40190.9,40190.9,12589,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553337963,312889.00
03/23/2019 07:00,2,0.000,ALERT,211.25,302.07,60.012,1553338804,"201051344000579","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1252487.3,1252487.3,12962,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338806,312890.00
03/23/2019 07:00,2,0.000,ALERT,210.80,300.27,60.001,1553338804,"201051344001025","174011545737251",0.00,-2.50,0,299.37,306.58,0.0,0.0,0.000,1234972.1,1234972.1,20886,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338808,312891.00
03/23/2019 07:00,2,0.000,ALERT,211.03,301.17,60.006,1553338804,"201051344001093","174011545737251",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,1219121.0,1219121.0,20906,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338810,312892.00
03/23/2019 07:00,2,0.000,ALERT,211.25,301.77,59.990,1553338804,"201051344000458","174011545737251",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,1235824.6,1235824.6,12703,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338812,312893.00
03/23/2019 07:00,2,0.000,ALERT,210.80,301.47,60.017,1553338804,"201051344000890","174011545737251",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,1233656.6,1233656.6,20832,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338813,312894.00
03/23/2019 07:00,2,0.000,ALERT,211.03,301.47,60.001,1553338804,"201051344000988","174011545737251",0.00,-1.00,0,297.87,305.38,0.0,0.0,0.000,957334.0,957334.0,13054,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338815,312895.00
03/23/2019 07:00,2,0.000,ALERT,211.48,301.77,59.980,1553338804,"201051344000582","174011545737251",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,1213075.4,1213075.4,20807,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338817,312896.00
03/23/2019 07:00,2,0.000,ALERT,211.25,302.68,59.996,1553338804,"201051344000868","174011545737251",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,1220888.7,1220888.7,44755,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338819,312897.00
03/23/2019 07:00,2,0.000,ALERT,211.93,302.37,59.990,1553338804,"201051344000576","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,1239111.8,1239111.8,16789,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338821,312898.00
03/23/2019 07:00,2,0.000,ALERT,211.48,301.77,59.985,1553338804,"201051344001158","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1216230.9,1216230.9,13010,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338822,312899.00
03/23/2019 07:00,2,0.000,ALERT,211.25,301.17,59.996,1553338804,"201051344000917","174011545737251",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,1231062.7,1231062.7,20678,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338824,312900.00
03/23/2019 07:00,2,0.000,ALERT,211.03,300.27,59.980,1553338804,"201051344000417","174011545737251",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,992399.3,992399.3,20902,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338826,312901.00
03/23/2019 07:00,2,0.000,ALERT,211.48,301.17,59.990,1553338804,"201051344000685","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1235589.7,1235589.7,20889,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338828,312902.00
03/23/2019 07:00,2,0.000,ALERT,211.03,300.87,59.980,1553338804,"201051344000651","174011545737251",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,1228189.9,1228189.9,20871,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338830,312903.00
03/23/2019 07:00,2,0.000,ALERT,211.03,302.07,59.943,1553338804,"201051344000594","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1241862.2,1241862.2,44702,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338832,312904.00
03/23/2019 07:00,2,0.000,ALERT,211.48,301.77,59.985,1553338804,"201051344000469","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,1220425.4,1220425.4,12994,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338834,312905.00
03/23/2019 07:00,2,0.000,ALERT,211.03,301.17,59.985,1553338804,"201051344000585","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,1241058.1,1241058.1,20925,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338835,312906.00
03/23/2019 07:00,2,0.000,ALERT,211.70,301.77,60.028,1553338804,"201051344000853","174011545737251",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,1243761.9,1243761.9,12590,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338837,312907.00
03/23/2019 07:00,2,0.000,ALERT,211.25,301.47,59.990,1553338804,"201051344001145","174011545737251",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,1243904.3,1243904.3,20841,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338839,312908.00
03/23/2019 07:00,2,0.000,ALERT,211.03,301.17,59.975,1553338804,"201051344000438","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1236547.3,1236547.3,20879,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338841,312909.00
03/23/2019 07:00,2,0.000,ALERT,210.57,301.17,59.985,1553338804,"201051344001135","174011545737251",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,1223579.6,1223579.6,20832,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338843,312910.00
03/23/2019 07:00,2,0.000,ALERT,211.25,302.07,59.938,1553338804,"201051344000983","174011545737251",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,1241976.5,1241976.5,12598,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338844,312911.00
03/23/2019 07:00,2,0.000,ALERT,211.03,300.57,59.969,1553338804,"201051344001203","174011545737251",0.00,-2.50,0,299.67,307.18,0.0,0.0,0.000,1231212.8,1231212.8,20884,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338846,312912.00
03/23/2019 07:00,2,0.000,ALERT,211.03,301.77,60.006,1553338804,"201051344001230","174011545737251",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,1228349.3,1228349.3,20695,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338848,312913.00
03/23/2019 07:00,2,0.000,ALERT,210.57,300.87,59.980,1553338804,"201051344000646","174011545737251",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,1221381.8,1221381.8,20851,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338850,312914.00
03/23/2019 07:00,2,0.000,ALERT,211.48,301.47,59.943,1553338804,"201051344000867","174011545737251",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,1219448.9,1219448.9,44775,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338852,312915.00
03/23/2019 07:00,2,0.000,ALERT,211.93,301.77,59.980,1553338804,"201051344000633","174011545737251",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,1218218.3,1218218.3,44827,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338854,312916.00
03/23/2019 07:00,2,0.000,ALERT,210.57,301.17,59.964,1553338804,"201051344000955","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1240969.3,1240969.3,20874,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338856,312917.00
03/23/2019 07:00,2,0.000,ALERT,211.25,300.87,59.985,1553338804,"201051344000648","174011545737251",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,1232071.2,1232071.2,44332,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338858,312918.00
03/23/2019 07:00,2,0.000,ALERT,211.70,301.47,59.980,1553338804,"201051344000645","174011545737251",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,1236715.5,1236715.5,44294,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553338859,312919.00
03/23/2019 07:00,2,0.000,ALERT,211.25,302.37,59.980,1553338804,"201051344000569","174011545737251",0.00,-1.00,0,300.87,306.88,0.0,0.0,0.000,1252700.8,1252700.8,12513,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553338861,312920.00
03/23/2019 07:00,2,0.000,ALERT,211.70,301.47,59.985,1553338804,"179051228000119","174011545737251",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,40190.9,40190.9,12591,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553338863,312921.00
03/23/2019 07:15,2,0.000,ALERT,211.48,301.47,60.054,1553339704,"201051344000579","174011545737251",0.00,-2.00,0,287.95,304.18,0.0,0.0,0.000,1252487.3,1252487.3,12964,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339706,312922.00
03/23/2019 07:15,2,0.000,ALERT,211.48,301.17,59.990,1553339704,"201051344001025","174011545737251",0.00,-2.50,0,287.65,305.68,0.0,0.0,0.000,1234972.1,1234972.1,20888,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339708,312923.00
03/23/2019 07:15,2,0.000,ALERT,211.70,301.47,60.012,1553339704,"201051344001093","174011545737251",0.00,-1.00,0,288.25,304.78,0.0,0.0,0.000,1219121.0,1219121.0,20908,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339710,312924.00
03/23/2019 07:15,2,0.000,ALERT,211.25,300.87,60.022,1553339704,"201051344000458","174011545737251",0.00,0.00,0,287.35,304.18,0.0,0.0,0.000,1235824.6,1235824.6,12705,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339712,312925.00
03/23/2019 07:15,2,0.000,ALERT,211.48,301.77,60.028,1553339704,"201051344000890","174011545737251",0.00,-2.00,0,288.85,306.28,0.0,0.0,0.000,1233656.6,1233656.6,20834,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339714,312926.00
03/23/2019 07:15,2,0.000,ALERT,211.25,300.87,60.028,1553339704,"201051344000988","174011545737251",0.00,-1.00,0,284.64,302.98,0.0,0.0,0.000,957334.0,957334.0,13056,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339716,312927.00
03/23/2019 07:15,2,0.000,ALERT,212.16,302.37,60.017,1553339704,"201051344000582","174011545737251",0.00,-2.50,0,289.15,305.68,0.0,0.0,0.000,1213075.4,1213075.4,20809,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339718,312928.00
03/23/2019 07:15,2,0.000,ALERT,211.25,301.47,60.028,1553339704,"201051344000868","174011545737251",0.00,-1.50,0,287.65,304.18,0.0,0.0,0.000,1220888.7,1220888.7,44757,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339719,312929.00
03/23/2019 07:15,2,0.000,ALERT,211.93,301.47,60.033,1553339704,"201051344000576","174011545737251",0.00,-1.50,0,287.35,304.18,0.0,0.0,0.000,1239111.8,1239111.8,16791,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339721,312930.00
03/23/2019 07:15,2,0.000,ALERT,211.48,300.87,60.022,1553339704,"201051344001158","174011545737251",0.00,-2.50,0,286.44,303.28,0.0,0.0,0.000,1216230.9,1216230.9,13012,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339723,312931.00
03/23/2019 07:15,2,0.000,ALERT,211.93,300.87,60.028,1553339704,"201051344000917","174011545737251",0.00,-0.50,0,287.05,304.18,0.0,0.0,0.000,1231062.7,1231062.7,20680,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339725,312932.00
03/23/2019 07:15,2,0.000,ALERT,211.93,300.87,60.038,1553339704,"201051344000417","174011545737251",0.00,-2.50,0,287.65,304.78,0.0,0.0,0.000,992399.3,992399.3,20904,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339727,312933.00
03/23/2019 07:15,2,0.000,ALERT,212.16,301.17,60.065,1553339704,"201051344000685","174011545737251",0.00,-2.00,0,288.25,305.38,0.0,0.0,0.000,1235589.7,1235589.7,20891,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339729,312934.00
03/23/2019 07:15,2,0.000,ALERT,211.93,300.57,60.006,1553339704,"201051344000651","174011545737251",0.00,-3.00,0,287.65,304.78,0.0,0.0,0.000,1228189.9,1228189.9,20873,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339731,312935.00
03/23/2019 07:15,2,0.000,ALERT,211.25,301.77,60.059,1553339704,"201051344000594","174011545737251",0.00,-2.00,0,286.74,303.88,0.0,0.0,0.000,1241862.2,1241862.2,44704,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339732,312936.00
03/23/2019 07:15,2,0.000,ALERT,211.48,300.87,60.022,1553339704,"201051344000469","174011545737251",0.00,-2.00,0,286.14,303.28,0.0,0.0,0.000,1220425.4,1220425.4,12996,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339734,312937.00
03/23/2019 07:15,2,0.000,ALERT,211.93,301.77,60.006,1553339704,"201051344000585","174011545737251",0.00,-1.00,0,287.95,304.78,0.0,0.0,0.000,1241058.1,1241058.1,20927,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339736,312938.00
03/23/2019 07:15,2,0.000,ALERT,211.93,300.57,60.028,1553339704,"201051344000853","174011545737251",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,1243761.9,1243761.9,12592,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339738,312939.00
03/23/2019 07:15,2,0.000,ALERT,211.93,301.77,60.022,1553339704,"201051344001145","174011545737251",0.00,-2.00,0,288.55,306.28,0.0,0.0,0.000,1243904.3,1243904.3,20843,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339740,312940.00
03/23/2019 07:15,2,0.000,ALERT,211.93,301.47,60.022,1553339704,"201051344000438","174011545737251",0.00,-2.50,0,288.25,305.68,0.0,0.0,0.000,1236547.3,1236547.3,20881,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339742,312941.00
03/23/2019 07:15,2,0.000,ALERT,211.25,301.47,59.985,1553339704,"201051344001135","174011545737251",0.00,-2.00,0,288.25,305.98,0.0,0.0,0.000,1223579.6,1223579.6,20834,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339743,312942.00
03/23/2019 07:15,2,0.000,ALERT,211.25,300.57,60.022,1553339704,"201051344000983","174011545737251",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,1241976.5,1241976.5,12600,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339745,312943.00
03/23/2019 07:15,2,0.000,ALERT,211.70,301.17,60.022,1553339704,"201051344001203","174011545737251",0.00,-2.50,0,287.95,306.58,0.0,0.0,0.000,1231212.8,1231212.8,20886,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339747,312944.00
03/23/2019 07:15,2,0.000,ALERT,211.70,301.77,60.017,1553339704,"201051344001230","174011545737251",0.00,-2.00,0,288.55,305.68,0.0,0.0,0.000,1228349.3,1228349.3,20697,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339749,312945.00
03/23/2019 07:15,2,0.000,ALERT,211.48,301.77,59.975,1553339704,"201051344000646","174011545737251",0.00,-2.50,0,287.65,304.78,0.0,0.0,0.000,1221381.8,1221381.8,20853,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339751,312946.00
03/23/2019 07:15,2,0.000,ALERT,211.48,299.97,60.070,1553339704,"201051344000867","174011545737251",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,1219448.9,1219448.9,44777,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339752,312947.00
03/23/2019 07:15,2,0.000,ALERT,211.93,300.27,60.022,1553339704,"201051344000633","174011545737251",0.00,-2.00,0,285.54,302.98,0.0,0.0,0.000,1218218.3,1218218.3,44829,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339754,312948.00
03/23/2019 07:15,2,0.000,ALERT,211.25,301.47,60.070,1553339704,"201051344000955","174011545737251",0.00,-2.00,0,288.25,305.08,0.0,0.0,0.000,1240969.3,1240969.3,20876,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339756,312949.00
03/23/2019 07:15,2,0.000,ALERT,211.25,299.67,60.022,1553339704,"201051344000648","174011545737251",0.00,-2.50,0,286.74,303.28,0.0,0.0,0.000,1232071.2,1232071.2,44334,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339758,312950.00
03/23/2019 07:15,2,0.000,ALERT,211.48,300.27,60.022,1553339704,"201051344000645","174011545737251",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,1236715.5,1236715.5,44296,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553339760,312951.00
03/23/2019 07:15,2,0.000,ALERT,211.25,301.17,60.022,1553339704,"201051344000569","174011545737251",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,1252700.8,1252700.8,12515,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553339762,312952.00
03/23/2019 07:15,2,0.000,ALERT,211.48,300.27,60.017,1553339704,"179051228000119","174011545737251",0.00,0.50,0,286.14,302.98,0.0,0.0,0.000,40190.9,40190.9,12593,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553339764,312953.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.77,60.001,1553340605,"201051344000579","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1252487.3,1252487.3,12966,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340607,312954.00
03/23/2019 07:30,2,0.000,ALERT,211.25,300.57,60.001,1553340605,"201051344001025","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1234972.1,1234972.1,20890,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340609,312955.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.47,59.964,1553340605,"201051344001093","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1219121.0,1219121.0,20910,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340611,312956.00
03/23/2019 07:30,2,0.000,ALERT,211.25,300.87,59.990,1553340605,"201051344000458","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1235824.6,1235824.6,12707,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340612,312957.00
03/23/2019 07:30,2,0.000,ALERT,211.25,301.47,59.996,1553340605,"201051344000890","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1233656.6,1233656.6,20836,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340614,312958.00
03/23/2019 07:30,2,0.000,ALERT,211.25,300.57,59.996,1553340605,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,957334.0,957334.0,13058,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340616,312959.00
03/23/2019 07:30,2,0.000,ALERT,211.93,302.68,60.006,1553340605,"201051344000582","174011545737251",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,1213075.4,1213075.4,20811,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340618,312960.00
03/23/2019 07:30,2,0.000,ALERT,211.03,301.17,59.985,1553340605,"201051344000868","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1220888.7,1220888.7,44759,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340620,312961.00
03/23/2019 07:30,2,0.000,ALERT,211.70,301.17,59.996,1553340605,"201051344000576","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1239111.8,1239111.8,16793,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340622,312962.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.17,59.996,1553340605,"201051344001158","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1216230.9,1216230.9,13014,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340623,312963.00
03/23/2019 07:30,2,0.000,ALERT,211.48,300.57,59.996,1553340605,"201051344000917","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1231062.7,1231062.7,20682,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340625,312964.00
03/23/2019 07:30,2,0.000,ALERT,211.70,300.87,59.990,1553340605,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,992399.3,992399.3,20906,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340627,312965.00
03/23/2019 07:30,2,0.000,ALERT,211.70,301.17,60.006,1553340605,"201051344000685","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1235589.7,1235589.7,20893,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340629,312966.00
03/23/2019 07:30,2,0.000,ALERT,211.48,300.27,59.975,1553340605,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1228189.9,1228189.9,20875,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340631,312967.00
03/23/2019 07:30,2,0.000,ALERT,211.03,301.47,60.006,1553340605,"201051344000594","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1241862.2,1241862.2,44706,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340632,312968.00
03/23/2019 07:30,2,0.000,ALERT,211.25,300.57,60.001,1553340605,"201051344000469","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1220425.4,1220425.4,12998,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340634,312969.00
03/23/2019 07:30,2,0.000,ALERT,211.70,301.47,60.043,1553340605,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1241058.1,1241058.1,20929,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340636,312970.00
03/23/2019 07:30,2,0.000,ALERT,211.93,300.57,60.033,1553340605,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1243761.9,1243761.9,12594,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340638,312971.00
03/23/2019 07:30,2,0.000,ALERT,211.70,301.47,60.017,1553340605,"201051344001145","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1243904.3,1243904.3,20845,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340640,312972.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.17,60.012,1553340605,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1236547.3,1236547.3,20883,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340642,312973.00
03/23/2019 07:30,2,0.000,ALERT,211.03,301.17,60.012,1553340605,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1223579.6,1223579.6,20836,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340644,312974.00
03/23/2019 07:30,2,0.000,ALERT,211.25,301.17,59.980,1553340605,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1241976.5,1241976.5,12602,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340645,312975.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.17,60.012,1553340605,"201051344001203","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1231212.8,1231212.8,20888,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340647,312976.00
03/23/2019 07:30,2,0.000,ALERT,211.48,301.77,60.017,1553340605,"201051344001230","174011545737251",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,1228349.3,1228349.3,20699,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340649,312977.00
03/23/2019 07:30,2,0.000,ALERT,211.25,301.17,60.012,1553340605,"201051344000646","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1221381.8,1221381.8,20855,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340651,312978.00
03/23/2019 07:30,2,0.000,ALERT,211.70,300.57,60.017,1553340605,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1219448.9,1219448.9,44779,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340653,312979.00
03/23/2019 07:30,2,0.000,ALERT,211.93,300.57,60.022,1553340605,"201051344000633","174011545737251",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,1218218.3,1218218.3,44831,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340655,312980.00
03/23/2019 07:30,2,0.000,ALERT,211.03,301.77,60.033,1553340605,"201051344000955","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1240969.3,1240969.3,20878,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340657,312981.00
03/23/2019 07:30,2,0.000,ALERT,211.48,300.27,60.012,1553340605,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1232071.2,1232071.2,44336,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553340658,312982.00
03/23/2019 07:30,2,0.000,ALERT,211.93,301.17,60.022,1553340605,"201051344000645","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1236715.5,1236715.5,44298,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340660,312983.00
03/23/2019 07:30,2,0.000,ALERT,211.25,301.47,60.012,1553340605,"201051344000569","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1252700.8,1252700.8,12517,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553340662,312984.00
03/23/2019 07:30,2,0.000,ALERT,211.93,300.57,60.012,1553340605,"179051228000119","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,40190.9,40190.9,12595,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553340664,312985.00
03/23/2019 07:45,2,0.000,ALERT,211.70,302.37,60.033,1553341504,"201051344000579","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1252487.3,1252487.3,12968,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341506,312986.00
03/23/2019 07:45,2,0.000,ALERT,211.70,301.17,60.028,1553341504,"201051344001025","174011545737251",0.00,-3.00,0,299.07,308.09,0.0,0.0,0.000,1234972.1,1234972.1,20892,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341508,312987.00
03/23/2019 07:45,2,0.000,ALERT,211.70,302.07,60.033,1553341504,"201051344001093","174011545737251",0.00,-1.00,0,299.67,308.09,0.0,0.0,0.000,1219121.0,1219121.0,20912,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341509,312988.00
03/23/2019 07:45,2,0.000,ALERT,211.70,301.47,60.070,1553341504,"201051344000458","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1235824.6,1235824.6,12709,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341511,312989.00
03/23/2019 07:45,2,0.000,ALERT,211.70,302.37,60.038,1553341504,"201051344000890","174011545737251",0.00,-2.00,0,299.97,308.99,0.0,0.0,0.000,1233656.6,1233656.6,20838,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341513,312990.00
03/23/2019 07:45,2,0.000,ALERT,211.70,301.77,60.017,1553341504,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,957334.0,957334.0,13060,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341515,312991.00
03/23/2019 07:45,2,0.000,ALERT,212.38,302.98,60.033,1553341504,"201051344000582","174011545737251",0.00,-2.50,0,300.27,308.99,0.0,0.0,0.000,1213075.4,1213075.4,20813,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341517,312992.00
03/23/2019 07:45,2,0.000,ALERT,211.70,302.07,60.001,1553341504,"201051344000868","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1220888.7,1220888.7,44761,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341519,312993.00
03/23/2019 07:45,2,0.000,ALERT,212.38,302.37,60.033,1553341504,"201051344000576","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1239111.8,1239111.8,16795,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341520,312994.00
03/23/2019 07:45,2,0.000,ALERT,211.93,301.47,59.996,1553341504,"201051344001158","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1216230.9,1216230.9,13016,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341522,312995.00
03/23/2019 07:45,2,0.000,ALERT,212.16,301.77,60.070,1553341504,"201051344000917","174011545737251",0.00,-0.50,0,297.87,307.48,0.0,0.0,0.000,1231062.7,1231062.7,20684,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341524,312996.00
03/23/2019 07:45,2,0.000,ALERT,212.16,301.77,60.043,1553341504,"201051344000417","174011545737251",0.00,-2.50,0,298.77,307.48,0.0,0.0,0.000,992399.3,992399.3,20908,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341526,312997.00
03/23/2019 07:45,2,0.000,ALERT,211.93,302.07,60.006,1553341504,"201051344000685","174011545737251",0.00,-2.00,0,299.07,308.69,0.0,0.0,0.000,1235589.7,1235589.7,20895,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341528,312998.00
03/23/2019 07:45,2,0.000,ALERT,211.93,301.47,60.033,1553341504,"201051344000651","174011545737251",0.00,-3.50,0,298.47,307.18,0.0,0.0,0.000,1228189.9,1228189.9,20877,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341529,312999.00
03/23/2019 07:45,2,0.000,ALERT,211.48,302.37,60.038,1553341504,"201051344000594","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1241862.2,1241862.2,44708,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341531,313000.00
03/23/2019 07:45,2,0.000,ALERT,212.16,302.07,60.038,1553341504,"201051344000469","174011545737251",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,1220425.4,1220425.4,13000,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341533,313001.00
