ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 07:45,2,0.000,ALERT,211.93,302.07,60.054,1553341504,"201051344000585","174011545737251",0.00,-1.50,0,298.77,308.09,0.0,0.0,0.000,1241058.1,1241058.1,20931,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341535,313002.00
03/23/2019 07:45,2,0.000,ALERT,212.38,301.77,60.033,1553341504,"201051344000853","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1243761.9,1243761.9,12596,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341537,313003.00
03/23/2019 07:45,2,0.000,ALERT,212.16,302.37,60.043,1553341504,"201051344001145","174011545737251",0.00,-2.00,0,299.97,308.99,0.0,0.0,0.000,1243904.3,1243904.3,20847,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341539,313004.00
03/23/2019 07:45,2,0.000,ALERT,211.93,301.77,60.043,1553341504,"201051344000438","174011545737251",0.00,-2.50,0,299.37,308.39,0.0,0.0,0.000,1236547.3,1236547.3,20885,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341540,313005.00
03/23/2019 07:45,2,0.000,ALERT,211.48,302.07,60.033,1553341504,"201051344001135","174011545737251",0.00,-2.00,0,299.67,308.09,0.0,0.0,0.000,1223579.6,1223579.6,20838,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341542,313006.00
03/23/2019 07:45,2,0.000,ALERT,211.93,302.07,60.054,1553341504,"201051344000983","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1241976.5,1241976.5,12604,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341544,313007.00
03/23/2019 07:45,2,0.000,ALERT,211.70,301.77,60.043,1553341504,"201051344001203","174011545737251",0.00,-2.50,0,299.37,308.69,0.0,0.0,0.000,1231212.8,1231212.8,20890,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341546,313008.00
03/23/2019 07:45,2,0.000,ALERT,211.70,302.37,60.038,1553341504,"201051344001230","174011545737251",0.00,-2.50,0,299.67,308.69,0.0,0.0,0.000,1228349.3,1228349.3,20701,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341548,313009.00
03/23/2019 07:45,2,0.000,ALERT,211.48,301.77,60.038,1553341504,"201051344000646","174011545737251",0.00,-2.50,0,298.77,308.09,0.0,0.0,0.000,1221381.8,1221381.8,20857,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341549,313010.00
03/23/2019 07:45,2,0.000,ALERT,212.16,301.17,60.043,1553341504,"201051344000867","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1219448.9,1219448.9,44781,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341551,313011.00
03/23/2019 07:45,2,0.000,ALERT,212.61,301.77,60.038,1553341504,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1218218.3,1218218.3,44833,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341553,313012.00
03/23/2019 07:45,2,0.000,ALERT,211.25,302.07,60.054,1553341504,"201051344000955","174011545737251",0.00,-2.00,0,299.67,308.09,0.0,0.0,0.000,1240969.3,1240969.3,20880,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341555,313013.00
03/23/2019 07:45,2,0.000,ALERT,211.93,301.17,60.033,1553341504,"201051344000648","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1232071.2,1232071.2,44338,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341557,313014.00
03/23/2019 07:45,2,0.000,ALERT,212.38,301.77,60.049,1553341504,"201051344000645","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1236715.5,1236715.5,44300,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553341559,313015.00
03/23/2019 07:45,2,0.000,ALERT,211.93,302.37,60.038,1553341504,"201051344000569","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1252700.8,1252700.8,12519,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553341560,313016.00
03/23/2019 07:45,2,0.000,ALERT,212.16,301.47,60.043,1553341504,"179051228000119","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,40190.9,40190.9,12597,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553341562,313017.00
03/23/2019 08:00,2,0.270,ALERT,211.70,336.94,60.012,1553342404,"201051344000579","174011545737251",27.00,-1.00,0,300.27,356.78,7.4,5.2,0.009,1252487.9,1252487.9,12970,0,0,0,L,1122011218,1,120.65,121.33,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553342406,313018.00
03/23/2019 08:00,2,0.201,ALERT,211.70,337.84,59.959,1553342404,"201051344001025","174011545737251",28.43,-2.50,0,299.67,352.57,5.8,3.7,0.013,1234972.5,1234972.5,20894,0,0,0,L,1122011218,1,121.10,120.88,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553342408,313019.00
03/23/2019 08:00,2,0.238,ALERT,211.93,339.04,60.054,1553342404,"201051344001093","174011545737251",27.37,-0.50,0,299.67,351.37,6.6,4.5,0.000,1219121.6,1219121.6,20914,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553342409,313020.00
03/23/2019 08:00,2,0.238,ALERT,211.48,337.24,60.001,1553342404,"201051344000458","174011545737251",28.82,0.50,0,299.97,351.07,7.0,4.8,0.009,1235825.1,1235825.1,12711,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553342411,313021.00
03/23/2019 08:00,2,0.221,ALERT,211.70,338.14,60.001,1553342404,"201051344000890","174011545737251",28.47,-1.50,0,300.87,352.57,6.4,4.2,0.004,1233657.2,1233657.2,20840,0,0,0,L,1122011218,1,121.78,120.42,0100,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553342413,313022.00
03/23/2019 08:00,2,0.201,ALERT,211.48,337.84,59.985,1553342404,"201051344000988","174011545737251",21.01,-0.50,0,297.26,357.08,4.3,2.2,0.000,957334.2,957334.2,13062,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553342415,313023.00
03/23/2019 08:00,2,0.238,ALERT,212.38,338.74,59.990,1553342404,"201051344000582","174011545737251",25.03,-2.50,0,301.17,355.88,6.1,3.9,0.004,1213075.8,1213075.8,20815,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553342417,313024.00
03/23/2019 08:00,2,0.213,ALERT,211.70,337.54,59.980,1553342404,"201051344000868","174011545737251",25.80,-1.00,0,300.57,354.67,5.5,3.4,0.004,1220889.1,1220889.1,44763,0,0,0,L,1122011218,1,120.65,121.78,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553342419,313025.00
03/23/2019 08:00,2,0.219,ALERT,212.16,338.74,60.022,1553342404,"201051344000576","174011545737251",28.07,-1.00,0,299.97,352.27,6.2,4.1,0.004,1239112.3,1239112.3,16797,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1553342421,313026.00
03/23/2019 08:00,2,0.221,ALERT,211.93,337.24,59.985,1553342404,"201051344001158","174011545737251",25.90,-2.00,0,299.37,356.18,5.8,3.7,0.004,1216231.3,1216231.3,13018,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553342422,313027.00
03/23/2019 08:00,2,0.193,ALERT,212.16,339.04,59.996,1553342404,"201051344000917","174011545737251",26.06,-0.50,0,298.77,354.37,5.2,3.0,0.004,1231063.0,1231063.0,20686,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553342424,313028.00
03/23/2019 08:00,2,0.264,ALERT,211.93,302.68,59.990,1553342404,"201051344000417","174011545737251",20.10,-2.00,0,299.67,304.18,5.4,3.3,0.000,992399.7,992399.7,20910,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553342426,313029.00
03/23/2019 08:00,2,0.238,ALERT,212.38,339.95,60.001,1553342404,"201051344000685","174011545737251",24.33,-1.50,0,299.67,360.99,5.9,3.8,0.004,1235590.1,1235590.1,20897,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553342428,313030.00
03/23/2019 08:00,2,0.264,ALERT,211.93,339.04,59.985,1553342404,"201051344000651","174011545737251",24.77,-3.00,0,299.67,359.18,6.6,4.5,0.004,1228190.4,1228190.4,20879,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553342430,313031.00
03/23/2019 08:00,2,0.240,ALERT,211.48,337.24,59.985,1553342404,"201051344000594","174011545737251",24.91,-1.50,0,299.37,339.95,6.1,3.9,0.004,1241862.7,1241862.7,44710,0,0,0,L,1122011218,1,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553342432,313032.00
03/23/2019 08:00,2,0.273,ALERT,211.93,338.14,59.985,1553342404,"201051344000469","174011545737251",28.33,-1.50,0,299.37,355.58,7.9,5.7,0.009,1220426.0,1220426.0,13002,0,0,0,L,1122011218,1,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1553342433,313033.00
03/23/2019 08:00,2,0.236,ALERT,212.16,339.04,59.980,1553342404,"201051344000585","174011545737251",26.82,-1.00,0,299.67,353.77,6.4,4.3,0.009,1241058.5,1241058.5,20933,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553342435,313034.00
03/23/2019 08:00,2,0.252,ALERT,212.38,339.04,59.980,1553342404,"201051344000853","174011545737251",24.71,-1.00,0,300.27,357.08,6.3,4.2,0.013,1243762.3,1243762.3,12598,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553342437,313035.00
03/23/2019 08:00,2,0.197,ALERT,212.38,339.95,59.985,1553342404,"201051344001145","174011545737251",24.25,-1.50,0,300.27,357.68,4.9,2.8,0.004,1243904.5,1243904.5,20849,0,0,0,L,1122011218,1,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553342439,313036.00
03/23/2019 08:00,2,0.238,ALERT,212.16,339.04,59.975,1553342404,"201051344000438","174011545737251",27.55,-2.00,0,300.27,353.47,6.7,4.5,0.009,1236547.9,1236547.9,20887,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553342441,313037.00
03/23/2019 08:00,2,0.225,ALERT,211.70,338.14,59.985,1553342404,"201051344001135","174011545737251",28.88,-1.50,0,300.27,349.26,6.6,4.4,0.013,1223580.0,1223580.0,20840,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553342442,313038.00
03/23/2019 08:00,2,0.227,ALERT,211.93,337.54,59.980,1553342404,"201051344000983","174011545737251",30.93,-0.50,0,300.27,350.47,7.2,5.0,0.022,1241977.0,1241977.0,12606,0,0,0,L,1122011218,1,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553342445,313039.00
03/23/2019 08:00,2,0.195,ALERT,211.93,338.74,59.975,1553342404,"201051344001203","174011545737251",27.93,-2.00,0,299.97,353.47,5.5,3.4,0.004,1231213.2,1231213.2,20892,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553342447,313040.00
03/23/2019 08:00,2,0.211,ALERT,212.16,338.44,59.980,1553342404,"201051344001230","174011545737251",24.15,-2.00,0,300.27,345.06,5.2,3.1,0.000,1228349.6,1228349.6,20703,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1553342449,313041.00
03/23/2019 08:00,2,0.219,ALERT,211.70,339.34,59.975,1553342404,"201051344000646","174011545737251",31.13,-2.00,0,299.37,351.37,6.9,4.8,0.013,1221382.2,1221382.2,20859,0,0,0,L,1122011218,1,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553342451,313042.00
03/23/2019 08:00,2,0.197,ALERT,212.16,337.84,59.996,1553342404,"201051344000867","174011545737251",28.84,0.00,0,299.07,350.77,5.8,3.7,0.009,1219449.3,1219449.3,44783,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553342453,313043.00
03/23/2019 08:00,2,0.248,ALERT,212.38,339.95,59.980,1553342404,"201051344000633","174011545737251",24.95,-1.50,0,298.17,360.08,6.3,4.1,0.000,1218218.8,1218218.8,44835,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553342455,313044.00
03/23/2019 08:00,2,0.283,ALERT,211.93,339.04,59.969,1553342404,"201051344000955","174011545737251",28.86,-1.00,0,299.97,354.07,8.3,6.1,0.013,1240969.9,1240969.9,20882,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553342457,313045.00
03/23/2019 08:00,2,0.248,ALERT,211.93,337.24,59.980,1553342404,"201051344000648","174011545737251",26.30,-2.00,0,299.37,350.17,6.6,4.5,0.009,1232071.8,1232071.8,44340,0,0,0,L,1122011218,1,120.42,122.01,0100,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553342458,313046.00
03/23/2019 08:00,2,0.213,ALERT,212.38,338.44,59.975,1553342404,"201051344000645","174011545737251",27.89,-0.50,0,299.97,356.48,6.0,3.9,0.009,1236716.0,1236716.0,44302,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1553342460,313047.00
03/23/2019 08:00,2,0.260,ALERT,211.70,339.34,59.969,1553342404,"201051344000569","174011545737251",31.35,-0.50,0,300.27,350.17,8.3,6.1,0.022,1252701.4,1252701.4,12521,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1553342462,313048.00
03/23/2019 08:00,2,0.250,ALERT,212.16,340.85,59.969,1553342404,"179051228000119","174011545737251",29.22,1.00,0,298.17,354.07,7.4,5.2,0.004,40191.6,40191.6,12599,0,0,0,L,46974696,1,120.88,122.46,0000,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553342464,313049.00
03/23/2019 08:15,2,0.730,ACTIVE,212.83,353.47,60.028,1553343304,"201051344000579","174011545737251",32.40,0.50,0,299.67,369.10,24.0,21.2,0.159,1252491.3,1252491.3,12972,0,0,0,L,1122011218,1,121.33,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343305,313050.00
03/23/2019 08:15,2,0.678,ACTIVE,213.29,346.86,60.033,1553343304,"201051344001025","174011545737251",31.87,-1.00,0,300.27,363.69,21.9,19.2,0.141,1234975.5,1234975.5,20896,0,0,0,L,1122011218,1,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343306,313051.00
03/23/2019 08:15,2,0.781,ACTIVE,213.29,348.06,60.054,1553343304,"201051344001093","174011545737251",31.77,0.50,0,299.97,364.29,25.1,22.3,0.159,1219124.5,1219124.5,20916,0,0,0,L,1122011218,1,122.23,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343307,313052.00
03/23/2019 08:15,2,0.697,ACTIVE,212.61,346.56,60.028,1553343304,"201051344000458","174011545737251",31.83,2.00,0,317.10,362.19,22.5,19.8,0.150,1235828.3,1235828.3,12713,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343308,313053.00
03/23/2019 08:15,2,0.727,ACTIVE,213.06,350.77,60.054,1553343304,"201051344000890","174011545737251",32.18,0.00,0,300.57,367.90,23.7,21.0,0.159,1233660.2,1233660.2,20842,0,0,0,L,1122011218,1,122.23,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343309,313054.00
03/23/2019 08:15,2,0.729,ACTIVE,212.61,343.55,60.022,1553343304,"201051344000988","174011545737251",20.54,0.50,0,296.36,350.17,15.2,12.7,0.106,957336.2,957336.2,13064,0,0,0,L,1122011218,1,121.10,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343310,313055.00
03/23/2019 08:15,2,0.691,ACTIVE,213.74,344.45,60.033,1553343304,"201051344000582","174011545737251",31.37,-1.00,0,300.87,364.29,22.0,19.3,0.141,1213078.5,1213078.5,20817,0,0,0,L,1122011218,1,122.23,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343311,313056.00
03/23/2019 08:15,2,0.719,ACTIVE,212.38,344.76,60.001,1553343304,"201051344000868","174011545737251",31.43,0.50,0,299.67,359.78,22.9,20.2,0.159,1220892.0,1220892.0,44765,0,0,0,L,1122011218,1,121.10,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343312,313057.00
03/23/2019 08:15,2,0.715,ACTIVE,213.29,346.26,60.033,1553343304,"201051344000576","174011545737251",31.67,0.50,0,299.37,361.29,23.0,20.3,0.155,1239115.3,1239115.3,16799,0,0,0,L,1122011218,1,121.55,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343313,313058.00
03/23/2019 08:15,2,0.697,ACTIVE,212.83,347.16,60.028,1553343304,"201051344001158","174011545737251",31.79,-0.50,0,298.77,358.88,22.5,19.8,0.159,1216234.4,1216234.4,13020,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343314,313059.00
03/23/2019 08:15,2,0.676,ACTIVE,213.29,344.76,59.985,1553343304,"201051344000917","174011545737251",31.37,1.00,0,298.47,363.69,21.5,18.8,0.141,1231065.3,1231065.3,20688,0,0,0,L,1122011218,1,122.01,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343315,313060.00
03/23/2019 08:15,2,0.738,ACTIVE,213.51,343.25,59.996,1553343304,"201051344000417","174011545737251",20.57,-1.00,0,300.57,366.10,15.4,12.9,0.093,992401.8,992401.8,20912,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343316,313061.00
03/23/2019 08:15,2,0.686,ACTIVE,213.51,349.56,60.043,1553343304,"201051344000685","174011545737251",32.03,0.00,0,299.97,364.29,22.2,19.6,0.155,1235592.8,1235592.8,20899,0,0,0,L,1122011218,1,122.91,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343316,313062.00
03/23/2019 08:15,2,0.717,ACTIVE,213.29,345.36,60.038,1553343304,"201051344000651","174011545737251",31.53,-1.50,0,299.67,357.38,22.9,20.2,0.150,1228193.6,1228193.6,20881,0,0,0,L,1122011218,1,122.46,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343317,313063.00
03/23/2019 08:15,2,0.740,ACTIVE,212.16,344.15,60.022,1553343304,"201051344000594","174011545737251",31.35,-0.50,0,298.77,365.49,23.5,20.8,0.155,1241865.7,1241865.7,44712,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343318,313064.00
03/23/2019 08:15,2,0.721,ACTIVE,212.83,354.97,60.017,1553343304,"201051344000469","174011545737251",32.54,0.00,0,321.91,368.50,23.8,21.1,0.164,1220429.5,1220429.5,13004,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343319,313065.00
03/23/2019 08:15,2,0.643,ACTIVE,213.51,344.76,60.017,1553343304,"201051344000585","174011545737251",31.51,0.00,0,321.61,358.58,20.6,17.9,0.133,1241061.3,1241061.3,20935,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343320,313066.00
03/23/2019 08:15,2,0.695,ACTIVE,213.29,345.36,60.022,1553343304,"201051344000853","174011545737251",31.51,0.00,0,312.89,373.01,22.2,19.5,0.155,1243765.4,1243765.4,12600,0,0,0,L,1122011218,1,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343321,313067.00
03/23/2019 08:15,2,0.639,ACTIVE,213.51,348.06,60.012,1553343304,"201051344001145","174011545737251",31.99,-0.50,0,300.87,363.09,20.7,18.1,0.141,1243906.7,1243906.7,20851,0,0,0,L,1122011218,1,122.23,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343322,313068.00
03/23/2019 08:15,2,0.748,ACTIVE,213.51,345.06,60.012,1553343304,"201051344000438","174011545737251",31.37,-0.50,0,300.87,364.29,23.8,21.0,0.159,1236551.1,1236551.1,20889,0,0,0,L,1122011218,1,122.46,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343323,313069.00
03/23/2019 08:15,2,0.668,ACTIVE,212.83,349.86,60.012,1553343304,"201051344001135","174011545737251",32.07,0.00,0,333.03,363.99,21.7,19.1,0.146,1223582.9,1223582.9,20842,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343324,313070.00
03/23/2019 08:15,2,0.691,ACTIVE,212.61,344.76,60.006,1553343304,"201051344000983","174011545737251",31.53,0.50,0,332.13,359.78,22.1,19.4,0.159,1241980.0,1241980.0,12608,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343325,313071.00
03/23/2019 08:15,2,0.693,ACTIVE,213.29,352.27,60.017,1553343304,"201051344001203","174011545737251",32.44,-1.00,0,300.57,367.90,22.8,20.1,0.155,1231216.0,1231216.0,20894,0,0,0,L,1122011218,1,122.68,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343326,313072.00
03/23/2019 08:15,2,0.697,ACTIVE,213.06,349.26,60.017,1553343304,"201051344001230","174011545737251",31.99,-0.50,0,300.57,361.59,22.6,19.9,0.155,1228352.1,1228352.1,20705,0,0,0,L,1122011218,1,122.23,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343327,313073.00
03/23/2019 08:15,2,0.672,ACTIVE,212.83,344.15,59.990,1553343304,"201051344000646","174011545737251",31.09,-0.50,0,332.43,375.41,21.2,18.5,0.146,1221384.8,1221384.8,20861,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343328,313074.00
03/23/2019 08:15,2,0.734,ACTIVE,212.83,343.55,60.012,1553343304,"201051344000867","174011545737251",31.15,1.50,0,298.17,360.38,23.2,20.5,0.155,1219452.2,1219452.2,44785,0,0,0,L,1122011218,1,121.78,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343329,313075.00
03/23/2019 08:15,2,0.740,ACTIVE,213.29,345.96,59.985,1553343304,"201051344000633","174011545737251",31.45,-0.50,0,297.57,360.69,23.6,20.9,0.164,1218221.9,1218221.9,44837,0,0,0,L,1122011218,1,122.01,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343330,313076.00
03/23/2019 08:15,2,0.773,ACTIVE,212.83,346.26,60.001,1553343304,"201051344000955","174011545737251",31.63,0.00,0,332.73,360.08,24.8,22.0,0.172,1240973.5,1240973.5,20884,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343331,313077.00
03/23/2019 08:15,2,0.742,ACTIVE,212.83,343.85,60.012,1553343304,"201051344000648","174011545737251",31.39,-0.50,0,298.47,360.69,23.7,20.9,0.164,1232074.9,1232074.9,44342,0,0,0,L,1122011218,1,121.10,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343332,313078.00
03/23/2019 08:15,2,0.736,ACTIVE,213.29,345.06,59.980,1553343304,"201051344000645","174011545737251",31.31,1.00,0,298.77,356.48,23.4,20.6,0.159,1236718.9,1236718.9,44304,0,0,0,L,1122011218,1,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343333,313079.00
03/23/2019 08:15,2,0.715,ACTIVE,212.83,343.55,59.985,1553343304,"201051344000569","174011545737251",31.25,0.50,0,333.63,362.49,22.6,19.9,0.155,1252704.5,1252704.5,12523,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343333,313080.00
03/23/2019 08:15,2,0.770,ACTIVE,213.29,348.36,59.990,1553343304,"179051228000119","174011545737251",31.69,3.00,0,297.57,356.78,24.8,22.0,0.164,40195.0,40195.0,12601,0,0,0,L,46974696,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553343334,313081.00
03/23/2019 08:30,2,1.289,ACTIVE,213.29,354.67,60.059,1553344204,"201051344000579","174011545737251",32.10,2.00,0,333.63,375.41,42.0,38.6,0.327,1252498.7,1252498.7,12973,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344205,313082.00
03/23/2019 08:30,2,1.205,ACTIVE,213.29,357.08,60.022,1553344204,"201051344001025","174011545737251",32.38,1.00,0,334.84,373.31,39.6,36.3,0.301,1234982.3,1234982.3,20897,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344206,313083.00
03/23/2019 08:30,2,1.355,ACTIVE,213.51,352.27,60.028,1553344204,"201051344001093","174011545737251",31.87,3.00,0,334.24,373.91,43.7,40.3,0.323,1219132.3,1219132.3,20917,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344207,313084.00
03/23/2019 08:30,2,1.232,ACTIVE,213.29,353.47,60.033,1553344204,"201051344000458","174011545737251",32.07,3.00,0,334.84,372.41,40.0,36.7,0.318,1235835.3,1235835.3,12714,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344208,313085.00
03/23/2019 08:30,2,1.297,ACTIVE,213.29,354.67,59.996,1553344204,"201051344000890","174011545737251",32.03,2.00,0,334.84,373.01,42.1,38.7,0.318,1233667.5,1233667.5,20843,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344209,313086.00
03/23/2019 08:30,2,1.314,ACTIVE,213.06,347.16,60.022,1553344204,"201051344000988","174011545737251",20.73,1.50,0,333.93,358.88,27.6,24.7,0.212,957340.8,957340.8,13065,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344210,313087.00
03/23/2019 08:30,2,1.213,ACTIVE,213.96,354.07,60.028,1553344204,"201051344000582","174011545737251",31.93,1.00,0,335.44,371.21,39.2,36.0,0.296,1213085.3,1213085.3,20818,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344211,313088.00
03/23/2019 08:30,2,1.281,ACTIVE,212.83,348.96,60.022,1553344204,"201051344000868","174011545737251",31.41,1.50,0,333.63,370.90,40.8,37.5,0.314,1220899.1,1220899.1,44766,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344212,313089.00
03/23/2019 08:30,2,1.266,ACTIVE,213.74,352.87,60.028,1553344204,"201051344000576","174011545737251",31.81,1.50,0,335.14,371.81,40.8,37.5,0.314,1239122.4,1239122.4,16800,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344213,313090.00
03/23/2019 08:30,2,1.260,ACTIVE,213.51,352.57,60.038,1553344204,"201051344001158","174011545737251",31.87,1.00,0,335.74,372.41,40.7,37.3,0.323,1216241.5,1216241.5,13021,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344214,313091.00
03/23/2019 08:30,2,1.211,ACTIVE,213.74,352.87,59.985,1553344204,"201051344000917","174011545737251",31.89,3.30,0,333.93,371.21,39.2,35.9,0.305,1231072.0,1231072.0,20689,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344215,313092.00
03/23/2019 08:30,2,1.289,ACTIVE,213.51,346.56,60.028,1553344204,"201051344000417","174011545737251",20.52,1.00,0,334.24,357.08,26.9,24.0,0.194,992406.3,992406.3,20913,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344216,313093.00
03/23/2019 08:30,2,1.217,ACTIVE,213.51,356.48,60.043,1553344204,"201051344000685","174011545737251",32.26,2.00,0,336.34,371.81,39.8,36.5,0.323,1235599.8,1235599.8,20900,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344217,313094.00
03/23/2019 08:30,2,1.262,ACTIVE,213.74,352.27,60.028,1553344204,"201051344000651","174011545737251",31.85,0.50,0,335.74,373.01,40.8,37.4,0.309,1228200.7,1228200.7,20882,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344218,313095.00
03/23/2019 08:30,2,1.289,ACTIVE,212.61,353.77,60.017,1553344204,"201051344000594","174011545737251",31.85,1.50,0,333.03,372.41,41.6,38.2,0.314,1241873.0,1241873.0,44713,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344219,313096.00
03/23/2019 08:30,2,1.285,ACTIVE,213.51,358.28,60.022,1553344204,"201051344000469","174011545737251",32.34,1.00,0,333.93,374.81,42.1,38.7,0.340,1220436.9,1220436.9,13005,0,0,0,L,1122011218,1,121.10,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344219,313097.00
03/23/2019 08:30,2,1.156,ACTIVE,213.74,354.37,60.033,1553344204,"201051344000585","174011545737251",32.05,2.50,0,334.54,370.90,37.5,34.3,0.283,1241067.7,1241067.7,20936,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344220,313098.00
03/23/2019 08:30,2,1.244,ACTIVE,213.74,353.77,59.990,1553344204,"201051344000853","174011545737251",32.03,1.50,0,336.04,372.71,40.4,37.1,0.309,1243772.4,1243772.4,12601,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344221,313099.00
03/23/2019 08:30,2,1.172,ACTIVE,213.51,355.28,60.022,1553344204,"201051344001145","174011545737251",32.14,2.00,0,337.24,371.51,38.2,35.0,0.292,1243913.2,1243913.2,20852,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344222,313100.00
03/23/2019 08:30,2,1.283,ACTIVE,213.74,357.98,60.022,1553344204,"201051344000438","174011545737251",32.44,1.00,0,335.44,375.71,42.1,38.7,0.323,1236558.5,1236558.5,20890,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344223,313101.00
03/23/2019 08:30,2,1.221,ACTIVE,213.29,353.47,60.028,1553344204,"201051344001135","174011545737251",31.97,2.00,0,335.44,371.51,39.5,36.2,0.305,1223589.8,1223589.8,20843,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344224,313102.00
03/23/2019 08:30,2,1.227,ACTIVE,213.29,355.58,59.996,1553344204,"201051344000983","174011545737251",32.14,2.00,0,334.84,373.61,39.9,36.6,0.323,1241987.0,1241987.0,12609,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344225,313103.00
03/23/2019 08:30,2,1.266,ACTIVE,213.74,354.97,60.054,1553344204,"201051344001203","174011545737251",32.14,1.50,0,336.04,375.41,41.2,37.8,0.327,1231223.2,1231223.2,20895,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344226,313104.00
03/23/2019 08:30,2,1.271,ACTIVE,213.29,352.27,60.022,1553344204,"201051344001230","174011545737251",31.79,2.50,0,334.54,376.62,41.0,37.7,0.318,1228359.2,1228359.2,20706,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344227,313105.00
03/23/2019 08:30,2,1.188,ACTIVE,213.06,353.47,60.022,1553344204,"201051344000646","174011545737251",31.97,1.00,0,334.24,372.11,38.5,35.2,0.301,1221391.4,1221391.4,20862,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344228,313106.00
03/23/2019 08:30,2,1.264,ACTIVE,213.29,355.58,60.001,1553344204,"201051344000867","174011545737251",32.20,3.00,0,333.33,372.11,41.2,37.9,0.314,1219459.5,1219459.5,44786,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344229,313107.00
03/23/2019 08:30,2,1.275,ACTIVE,213.74,356.48,60.017,1553344204,"201051344000633","174011545737251",32.18,1.50,0,334.84,374.21,41.6,38.2,0.327,1218229.2,1218229.2,44838,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344230,313108.00
03/23/2019 08:30,2,1.328,ACTIVE,213.06,356.18,60.043,1553344204,"201051344000955","174011545737251",32.18,2.00,0,335.14,375.41,43.4,39.9,0.336,1240981.2,1240981.2,20885,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344231,313109.00
03/23/2019 08:30,2,1.279,ACTIVE,213.06,352.27,60.049,1553344204,"201051344000648","174011545737251",31.91,1.00,0,333.93,372.71,41.4,38.0,0.323,1232082.2,1232082.2,44343,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344232,313110.00
03/23/2019 08:30,2,1.289,ACTIVE,213.51,352.27,60.017,1553344204,"201051344000645","174011545737251",31.77,2.50,0,335.44,371.81,41.5,38.1,0.323,1236726.2,1236726.2,44305,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344232,313111.00
03/23/2019 08:30,2,1.256,ACTIVE,213.29,350.17,60.006,1553344204,"201051344000569","174011545737251",31.55,2.00,0,334.54,373.01,40.1,36.8,0.314,1252711.6,1252711.6,12524,0,0,0,L,1122011218,1,121.10,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344234,313112.00
03/23/2019 08:30,2,1.326,ACTIVE,213.74,354.07,60.017,1553344204,"179051228000119","174011545737251",32.14,4.00,0,335.44,373.31,43.2,39.8,0.336,40202.6,40202.6,12602,0,0,0,L,46974696,1,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553344235,313113.00
03/23/2019 08:45,2,1.928,ACTIVE,213.96,359.18,60.033,1553345104,"201051344000579","174011545737251",31.95,3.70,0,338.74,386.23,62.4,58.3,0.499,1252510.8,1252510.8,12974,0,0,0,L,1122011218,1,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345105,313114.00
03/23/2019 08:45,2,1.838,ACTIVE,213.74,358.88,60.028,1553345104,"201051344001025","174011545737251",32.10,3.70,0,339.04,385.93,59.8,55.8,0.473,1234993.8,1234993.8,20898,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345106,313115.00
03/23/2019 08:45,2,1.984,ACTIVE,213.96,360.99,60.022,1553345104,"201051344001093","174011545737251",32.10,5.50,0,338.14,385.93,64.5,60.4,0.504,1219144.8,1219144.8,20918,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345107,313116.00
03/23/2019 08:45,2,1.867,ACTIVE,213.96,358.28,60.012,1553345104,"201051344000458","174011545737251",31.97,4.50,0,338.14,384.13,60.5,56.5,0.499,1235846.9,1235846.9,12715,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345108,313117.00
03/23/2019 08:45,2,1.941,ACTIVE,213.51,357.38,60.022,1553345104,"201051344000890","174011545737251",31.81,5.50,0,338.74,385.63,62.6,58.5,0.499,1233679.6,1233679.6,20844,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345109,313118.00
03/23/2019 08:45,2,1.992,ACTIVE,213.96,352.87,60.028,1553345104,"201051344000988","174011545737251",20.57,3.00,0,334.24,369.70,41.5,38.2,0.331,957348.6,957348.6,13066,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345110,313119.00
03/23/2019 08:45,2,1.846,ACTIVE,214.41,357.98,60.022,1553345104,"201051344000582","174011545737251",31.65,3.00,0,338.14,383.83,59.2,55.2,0.468,1213096.7,1213096.7,20819,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345111,313120.00
03/23/2019 08:45,2,1.928,ACTIVE,213.51,357.08,60.028,1553345104,"201051344000868","174011545737251",31.69,3.30,0,334.84,383.23,61.9,57.8,0.499,1220911.0,1220911.0,44767,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345111,313121.00
03/23/2019 08:45,2,1.920,ACTIVE,214.41,358.58,60.038,1553345104,"201051344000576","174011545737251",31.79,3.30,0,336.94,385.03,61.8,57.7,0.504,1239134.3,1239134.3,16801,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345112,313122.00
03/23/2019 08:45,2,1.896,ACTIVE,213.96,358.58,60.028,1553345104,"201051344001158","174011545737251",31.93,3.00,0,337.54,385.03,61.4,57.3,0.504,1216253.3,1216253.3,13022,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345113,313123.00
03/23/2019 08:45,2,1.834,ACTIVE,213.96,360.38,60.028,1553345104,"201051344000917","174011545737251",32.10,6.00,0,337.54,383.53,59.7,55.7,0.486,1231083.4,1231083.4,20690,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345114,313124.00
03/23/2019 08:45,2,1.891,ACTIVE,213.96,351.37,60.049,1553345104,"201051344000417","174011545737251",20.91,3.70,0,334.84,366.40,40.1,36.7,0.305,992413.9,992413.9,20914,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345115,313125.00
03/23/2019 08:45,2,1.871,ACTIVE,213.96,358.28,60.028,1553345104,"201051344000685","174011545737251",31.77,4.00,0,338.44,382.63,60.2,56.2,0.504,1235611.3,1235611.3,20901,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345116,313126.00
03/23/2019 08:45,2,1.902,ACTIVE,214.19,356.78,60.038,1553345104,"201051344000651","174011545737251",31.71,2.50,0,338.74,385.33,61.1,57.0,0.482,1228212.4,1228212.4,20883,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345117,313127.00
03/23/2019 08:45,2,1.938,ACTIVE,213.29,358.58,60.033,1553345104,"201051344000594","174011545737251",31.83,3.70,0,336.64,386.23,62.5,58.4,0.491,1241885.0,1241885.0,44714,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345118,313128.00
03/23/2019 08:45,2,1.969,ACTIVE,213.96,357.38,60.028,1553345104,"201051344000469","174011545737251",31.63,3.00,0,338.14,387.14,63.1,58.9,0.521,1220449.1,1220449.1,13006,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345119,313129.00
03/23/2019 08:45,2,1.771,ACTIVE,214.19,358.28,60.028,1553345104,"201051344000585","174011545737251",32.03,4.50,0,335.44,383.83,57.5,53.6,0.464,1241078.7,1241078.7,20937,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345120,313130.00
03/23/2019 08:45,2,1.885,ACTIVE,214.41,360.38,60.033,1553345104,"201051344000853","174011545737251",31.99,3.70,0,339.34,387.74,61.1,57.0,0.495,1243784.1,1243784.1,12602,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345121,313131.00
03/23/2019 08:45,2,1.822,ACTIVE,213.74,356.48,60.001,1553345104,"201051344001145","174011545737251",31.67,4.00,0,339.04,382.63,58.5,54.6,0.473,1243924.4,1243924.4,20853,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345122,313132.00
03/23/2019 08:45,2,1.922,ACTIVE,213.96,359.78,60.038,1553345104,"201051344000438","174011545737251",32.05,3.70,0,339.34,387.74,62.4,58.3,0.495,1236570.6,1236570.6,20891,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345123,313133.00
03/23/2019 08:45,2,1.846,ACTIVE,213.74,357.08,60.022,1553345104,"201051344001135","174011545737251",31.83,3.70,0,338.44,384.43,59.5,55.5,0.477,1223601.2,1223601.2,20844,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345124,313134.00
03/23/2019 08:45,2,1.850,ACTIVE,213.96,362.19,60.038,1553345104,"201051344000983","174011545737251",32.28,3.70,0,338.74,385.63,60.5,56.5,0.499,1241998.6,1241998.6,12610,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345125,313135.00
03/23/2019 08:45,2,1.916,ACTIVE,214.19,358.88,60.054,1553345104,"201051344001203","174011545737251",31.95,3.70,0,338.74,386.23,62.0,57.9,0.508,1231235.1,1231235.1,20896,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345126,313136.00
03/23/2019 08:45,2,1.904,ACTIVE,213.51,359.78,60.012,1553345104,"201051344001230","174011545737251",31.95,6.00,0,336.64,385.63,61.7,57.6,0.495,1228371.0,1228371.0,20707,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345127,313137.00
03/23/2019 08:45,2,1.799,ACTIVE,213.51,358.88,60.033,1553345104,"201051344000646","174011545737251",31.93,3.70,0,335.14,383.83,58.1,54.2,0.477,1221402.5,1221402.5,20863,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345127,313138.00
03/23/2019 08:45,2,1.912,ACTIVE,213.96,359.18,60.043,1553345104,"201051344000867","174011545737251",31.95,4.50,0,337.24,386.83,61.9,57.8,0.499,1219471.4,1219471.4,44787,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345128,313139.00
03/23/2019 08:45,2,1.918,ACTIVE,214.19,360.69,60.038,1553345104,"201051344000633","174011545737251",32.05,3.30,0,338.74,385.03,62.3,58.2,0.513,1218241.2,1218241.2,44839,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345129,313140.00
03/23/2019 08:45,2,1.979,ACTIVE,212.83,359.48,60.038,1553345104,"201051344000955","174011545737251",31.95,4.50,0,338.14,385.63,64.0,59.9,0.517,1240993.6,1240993.6,20886,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345130,313141.00
03/23/2019 08:45,2,1.943,ACTIVE,213.74,355.88,60.043,1553345104,"201051344000648","174011545737251",31.55,3.00,0,338.14,384.13,62.1,58.0,0.495,1232094.2,1232094.2,44344,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345131,313142.00
03/23/2019 08:45,2,1.961,ACTIVE,214.19,357.98,60.038,1553345104,"201051344000645","174011545737251",31.65,4.00,0,336.64,385.03,62.8,58.7,0.499,1236738.3,1236738.3,44306,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345132,313143.00
03/23/2019 08:45,2,1.875,ACTIVE,213.96,360.69,60.028,1553345104,"201051344000569","174011545737251",32.08,3.70,0,335.74,385.93,60.9,56.9,0.495,1252723.3,1252723.3,12525,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345133,313144.00
