ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 08:45,2,1.963,ACTIVE,214.41,362.19,60.033,1553345104,"179051228000119","174011545737251",32.22,6.00,0,335.14,387.14,64.1,59.9,0.526,40215.0,40215.0,12603,0,0,0,L,46974696,1,121.78,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553345134,313145.00
03/23/2019 09:00,2,2.514,ACTIVE,214.87,350.47,60.022,1553346003,"201051344000579","174011545737251",31.63,7.00,0,338.14,397.66,80.5,75.8,0.367,1252527.7,1252527.7,12975,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346005,313146.00
03/23/2019 09:00,2,2.430,ACTIVE,214.19,360.69,60.049,1553346003,"201051344001025","174011545737251",31.63,6.70,0,339.04,396.15,77.8,73.2,0.623,1235010.0,1235010.0,20899,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346006,313147.00
03/23/2019 09:00,2,2.547,ACTIVE,213.96,353.77,60.038,1553346003,"201051344001093","174011545737251",31.99,8.50,0,337.54,398.56,82.5,77.7,0.371,1219162.2,1219162.2,20919,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346006,313148.00
03/23/2019 09:00,2,2.455,ACTIVE,214.41,360.38,60.043,1553346003,"201051344000458","174011545737251",31.61,6.30,0,338.14,396.15,78.6,73.9,0.667,1235863.4,1235863.4,12716,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346007,313149.00
03/23/2019 09:00,2,2.484,ACTIVE,213.74,351.67,60.028,1553346003,"201051344000890","174011545737251",31.87,9.00,0,337.84,395.25,80.2,75.5,0.362,1233696.5,1233696.5,20845,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346008,313150.00
03/23/2019 09:00,2,2.578,ACTIVE,214.64,355.58,60.022,1553346003,"201051344000988","174011545737251",20.61,4.50,0,336.34,381.12,53.9,50.1,0.438,957359.8,957359.8,13067,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346009,313151.00
03/23/2019 09:00,2,2.408,ACTIVE,214.64,361.89,60.033,1553346003,"201051344000582","174011545737251",31.49,5.00,0,336.94,395.85,76.8,72.2,0.623,1213112.8,1213112.8,20820,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346010,313152.00
03/23/2019 09:00,2,2.498,ACTIVE,214.19,352.27,60.043,1553346003,"201051344000868","174011545737251",31.87,5.50,0,335.74,394.65,80.7,76.0,0.367,1220927.9,1220927.9,44768,0,0,0,L,1122011218,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346011,313153.00
03/23/2019 09:00,2,2.473,ACTIVE,214.87,354.37,60.028,1553346003,"201051344000576","174011545737251",32.10,4.50,0,337.24,399.16,80.3,75.6,0.367,1239151.1,1239151.1,16802,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346012,313154.00
03/23/2019 09:00,2,2.475,ACTIVE,214.87,362.19,60.043,1553346003,"201051344001158","174011545737251",31.73,5.00,0,337.84,397.66,79.5,74.8,0.658,1216269.9,1216269.9,13023,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346013,313155.00
03/23/2019 09:00,2,2.432,ACTIVE,214.41,361.89,60.043,1553346003,"201051344000917","174011545737251",31.57,7.70,0,337.24,394.95,77.7,73.1,0.632,1231099.7,1231099.7,20691,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346014,313156.00
03/23/2019 09:00,2,2.463,ACTIVE,213.96,354.67,60.038,1553346003,"201051344000417","174011545737251",20.61,7.30,0,336.94,376.62,51.5,47.8,0.411,992424.5,992424.5,20915,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346015,313157.00
03/23/2019 09:00,2,2.422,ACTIVE,213.74,362.49,60.017,1553346003,"201051344000685","174011545737251",31.83,7.00,0,337.24,394.95,78.1,73.4,0.667,1235627.7,1235627.7,20902,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346016,313158.00
03/23/2019 09:00,2,2.459,ACTIVE,214.19,362.79,60.033,1553346003,"201051344000651","174011545737251",31.79,5.00,0,337.24,396.15,79.1,74.4,0.654,1228229.0,1228229.0,20884,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346017,313159.00
03/23/2019 09:00,2,2.533,ACTIVE,213.74,349.56,60.038,1553346003,"201051344000594","174011545737251",31.59,7.30,0,336.04,394.05,81.1,76.3,0.358,1241901.9,1241901.9,44715,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346018,313160.00
03/23/2019 09:00,2,2.539,ACTIVE,214.87,352.27,60.038,1553346003,"201051344000469","174011545737251",31.91,5.50,0,336.64,398.86,82.0,77.3,0.380,1220466.2,1220466.2,13007,0,0,0,L,1122011218,1,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346019,313161.00
03/23/2019 09:00,2,2.334,ACTIVE,214.41,363.99,60.038,1553346003,"201051344000585","174011545737251",32.05,7.00,0,337.24,395.25,75.9,71.3,0.614,1241094.4,1241094.4,20938,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346020,313162.00
03/23/2019 09:00,2,2.457,ACTIVE,215.09,355.58,60.033,1553346003,"201051344000853","174011545737251",32.28,5.50,0,335.14,398.56,80.3,75.6,0.358,1243800.8,1243800.8,12603,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346021,313163.00
03/23/2019 09:00,2,2.391,ACTIVE,213.96,361.59,60.049,1553346003,"201051344001145","174011545737251",31.79,6.70,0,337.84,394.95,77.0,72.4,0.632,1243940.4,1243940.4,20854,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346022,313164.00
03/23/2019 09:00,2,2.516,ACTIVE,214.19,351.07,60.059,1553346003,"201051344000438","174011545737251",31.79,6.70,0,338.14,398.26,81.0,76.2,0.371,1236587.5,1236587.5,20892,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346023,313165.00
03/23/2019 09:00,2,2.451,ACTIVE,213.74,360.08,60.028,1553346003,"201051344001135","174011545737251",31.37,6.00,0,338.44,395.85,77.9,73.2,0.641,1223617.4,1223617.4,20845,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346024,313166.00
03/23/2019 09:00,2,2.475,ACTIVE,214.64,363.39,60.028,1553346003,"201051344000983","174011545737251",31.87,5.00,0,338.14,397.05,79.9,75.2,0.681,1242015.1,1242015.1,12611,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346025,313167.00
03/23/2019 09:00,2,2.516,ACTIVE,214.41,350.47,60.028,1553346003,"201051344001203","174011545737251",31.73,6.70,0,338.14,398.56,80.8,76.1,0.376,1231251.9,1231251.9,20897,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346025,313168.00
03/23/2019 09:00,2,2.531,ACTIVE,213.51,349.56,60.059,1553346003,"201051344001230","174011545737251",31.51,9.70,0,336.64,393.45,80.8,76.0,0.367,1228387.8,1228387.8,20708,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346026,313169.00
03/23/2019 09:00,2,2.406,ACTIVE,213.51,360.99,60.028,1553346003,"201051344000646","174011545737251",31.45,6.30,0,337.24,393.15,76.6,72.0,0.645,1221418.3,1221418.3,20864,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346027,313170.00
03/23/2019 09:00,2,2.520,ACTIVE,214.41,351.37,60.043,1553346003,"201051344000867","174011545737251",31.85,6.00,0,337.54,392.85,81.2,76.5,0.362,1219488.3,1219488.3,44788,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346028,313171.00
03/23/2019 09:00,2,2.545,ACTIVE,214.64,350.17,60.028,1553346003,"201051344000633","174011545737251",31.55,6.70,0,337.84,397.96,81.3,76.5,0.376,1218258.1,1218258.1,44840,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346029,313172.00
03/23/2019 09:00,2,2.586,ACTIVE,213.74,350.47,60.028,1553346003,"201051344000955","174011545737251",31.67,8.50,0,336.94,394.65,83.0,78.2,0.376,1241010.9,1241010.9,20887,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346030,313173.00
03/23/2019 09:00,2,2.523,ACTIVE,214.64,351.97,60.049,1553346003,"201051344000648","174011545737251",31.91,4.50,0,336.94,395.85,81.6,76.8,0.376,1232111.1,1232111.1,44345,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346031,313174.00
03/23/2019 09:00,2,2.576,ACTIVE,214.87,351.37,60.054,1553346003,"201051344000645","174011545737251",31.81,6.70,0,337.24,397.96,83.1,78.3,0.371,1236755.4,1236755.4,44307,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346032,313175.00
03/23/2019 09:00,2,2.504,ACTIVE,214.64,352.27,60.038,1553346003,"201051344000569","174011545737251",31.87,4.50,0,338.74,397.66,80.8,76.1,0.371,1252739.9,1252739.9,12526,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346033,313176.00
03/23/2019 09:00,2,2.602,ACTIVE,215.09,354.67,60.028,1553346003,"179051228000119","174011545737251",31.89,9.00,0,335.14,396.45,84.1,79.2,0.389,40232.4,40232.4,12604,0,0,0,L,46974696,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346034,313177.00
03/23/2019 09:15,2,3.260,ACTIVE,215.54,351.97,59.990,1553346904,"201051344000579","174011545737251",31.69,10.00,0,338.14,377.52,104.5,99.0,0.477,1252549.9,1252549.9,12976,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346905,313178.00
03/23/2019 09:15,2,3.143,ACTIVE,214.87,353.77,60.012,1553346904,"201051344001025","174011545737251",31.91,11.00,0,336.94,394.35,101.6,96.1,0.460,1235031.5,1235031.5,20900,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346906,313179.00
03/23/2019 09:15,2,3.305,ACTIVE,215.09,355.28,59.959,1553346904,"201051344001093","174011545737251",31.85,11.30,0,337.84,379.02,106.6,101.0,0.477,1219184.9,1219184.9,20920,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346907,313180.00
03/23/2019 09:15,2,3.217,ACTIVE,215.54,352.87,60.006,1553346904,"201051344000458","174011545737251",31.73,9.70,0,337.24,392.85,103.3,97.8,0.482,1235885.2,1235885.2,12717,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346908,313181.00
03/23/2019 09:15,2,3.256,ACTIVE,214.41,351.37,59.996,1553346904,"201051344000890","174011545737251",31.51,13.30,0,335.74,376.62,103.9,98.4,0.473,1233718.6,1233718.6,20846,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346909,313182.00
03/23/2019 09:15,2,3.363,ACTIVE,215.32,359.78,59.990,1553346904,"201051344000988","174011545737251",20.54,6.30,0,336.64,386.53,69.9,65.6,0.579,957374.4,957374.4,13068,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346910,313183.00
03/23/2019 09:15,2,3.164,ACTIVE,215.32,353.17,60.001,1553346904,"201051344000582","174011545737251",31.33,8.50,0,336.64,396.45,100.3,94.9,0.455,1213134.0,1213134.0,20821,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346911,313184.00
03/23/2019 09:15,2,3.266,ACTIVE,214.87,353.47,59.996,1553346904,"201051344000868","174011545737251",31.85,7.70,0,336.64,379.02,105.4,99.8,0.477,1220950.1,1220950.1,44769,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346912,313185.00
03/23/2019 09:15,2,3.277,ACTIVE,215.77,353.47,59.990,1553346904,"201051344000576","174011545737251",31.71,7.30,0,339.04,379.32,105.2,99.6,0.486,1239173.3,1239173.3,16803,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346913,313186.00
03/23/2019 09:15,2,3.307,ACTIVE,215.77,351.97,60.006,1553346904,"201051344001158","174011545737251",30.99,8.50,0,337.24,394.05,103.8,98.3,0.482,1216291.9,1216291.9,13024,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346914,313187.00
03/23/2019 09:15,2,3.188,ACTIVE,215.09,352.27,60.001,1553346904,"201051344000917","174011545737251",31.51,12.70,0,335.44,395.85,101.7,96.2,0.460,1231121.2,1231121.2,20692,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346914,313188.00
03/23/2019 09:15,2,3.182,ACTIVE,214.64,358.58,59.990,1553346904,"201051344000417","174011545737251",20.65,10.30,0,335.74,383.23,66.6,62.4,0.552,992438.5,992438.5,20916,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346915,313189.00
03/23/2019 09:15,2,3.219,ACTIVE,214.64,352.57,59.996,1553346904,"201051344000685","174011545737251",31.33,10.70,0,336.64,392.85,102.2,96.7,0.486,1235649.2,1235649.2,20903,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346916,313190.00
03/23/2019 09:15,2,3.230,ACTIVE,215.32,352.87,60.022,1553346904,"201051344000651","174011545737251",31.49,8.50,0,336.34,397.05,103.0,97.5,0.473,1228250.8,1228250.8,20885,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346917,313191.00
03/23/2019 09:15,2,3.303,ACTIVE,214.19,350.77,60.001,1553346904,"201051344000594","174011545737251",31.45,12.30,0,334.24,377.52,105.2,99.6,0.468,1241924.2,1241924.2,44716,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346918,313192.00
03/23/2019 09:15,2,3.307,ACTIVE,215.54,353.17,59.980,1553346904,"201051344000469","174011545737251",31.71,7.30,0,338.44,379.62,106.1,100.5,0.495,1220488.7,1220488.7,13008,0,0,0,L,1122011218,1,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346919,313193.00
03/23/2019 09:15,2,3.084,ACTIVE,215.32,352.27,59.996,1553346904,"201051344000585","174011545737251",31.75,10.70,0,337.54,395.85,99.2,93.9,0.451,1241115.2,1241115.2,20939,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346920,313194.00
03/23/2019 09:15,2,3.225,ACTIVE,216.00,355.28,59.980,1553346904,"201051344000853","174011545737251",32.05,8.50,0,339.95,379.92,104.7,99.1,0.473,1243822.9,1243822.9,12604,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346921,313195.00
03/23/2019 09:15,2,3.154,ACTIVE,214.64,352.27,60.001,1553346904,"201051344001145","174011545737251",31.63,10.30,0,336.34,393.45,101.0,95.6,0.464,1243961.6,1243961.6,20855,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346922,313196.00
03/23/2019 09:15,2,3.238,ACTIVE,215.09,354.67,60.006,1553346904,"201051344000438","174011545737251",31.89,10.30,0,338.44,378.42,104.6,99.0,0.486,1236609.7,1236609.7,20893,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346923,313197.00
03/23/2019 09:15,2,3.160,ACTIVE,214.87,352.27,60.006,1553346904,"201051344001135","174011545737251",31.67,10.00,0,335.44,393.15,101.3,95.9,0.464,1223638.8,1223638.8,20846,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346924,313198.00
03/23/2019 09:15,2,3.217,ACTIVE,215.32,354.07,59.996,1553346904,"201051344000983","174011545737251",31.83,8.50,0,337.24,393.75,103.8,98.2,0.491,1242037.0,1242037.0,12612,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346925,313199.00
03/23/2019 09:15,2,3.268,ACTIVE,215.09,352.57,60.012,1553346904,"201051344001203","174011545737251",31.49,10.70,0,338.44,379.92,104.2,98.6,0.486,1231274.0,1231274.0,20898,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346926,313200.00
03/23/2019 09:15,2,3.240,ACTIVE,214.41,353.17,59.996,1553346904,"201051344001230","174011545737251",31.73,13.00,0,335.14,377.82,104.1,98.6,0.482,1228409.9,1228409.9,20709,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346927,313201.00
03/23/2019 09:15,2,3.131,ACTIVE,214.19,350.77,59.990,1553346904,"201051344000646","174011545737251",31.47,10.70,0,335.14,394.65,99.8,94.4,0.464,1221439.3,1221439.3,20865,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346928,313202.00
03/23/2019 09:15,2,3.289,ACTIVE,215.09,351.07,60.006,1553346904,"201051344000867","174011545737251",31.49,10.00,0,336.64,377.22,105.0,99.4,0.477,1219510.4,1219510.4,44789,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346929,313203.00
03/23/2019 09:15,2,3.275,ACTIVE,215.32,353.17,60.006,1553346904,"201051344000633","174011545737251",31.59,11.70,0,337.24,377.52,104.8,99.3,0.486,1218280.3,1218280.3,44841,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346930,313204.00
03/23/2019 09:15,2,3.271,ACTIVE,214.41,356.18,60.038,1553346904,"201051344000955","174011545737251",32.07,13.00,0,335.74,377.22,106.3,100.7,0.486,1241033.4,1241033.4,20888,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346930,313205.00
03/23/2019 09:15,2,3.305,ACTIVE,215.09,351.67,59.996,1553346904,"201051344000648","174011545737251",31.39,8.00,0,338.44,377.22,105.2,99.6,0.482,1232133.3,1232133.3,44346,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346931,313206.00
03/23/2019 09:15,2,3.332,ACTIVE,215.54,352.57,60.001,1553346904,"201051344000645","174011545737251",31.65,9.30,0,339.04,377.52,106.8,101.2,0.482,1236778.0,1236778.0,44308,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346932,313207.00
03/23/2019 09:15,2,3.236,ACTIVE,215.32,354.37,59.975,1553346904,"201051344000569","174011545737251",31.79,8.00,0,338.14,380.52,104.2,98.7,0.482,1252761.9,1252761.9,12528,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346934,313208.00
03/23/2019 09:15,2,3.363,ACTIVE,215.77,358.58,60.022,1553346904,"179051228000119","174011545737251",32.01,11.70,0,337.84,381.73,109.0,103.3,0.504,40255.5,40255.5,12605,0,0,0,L,46974696,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553346935,313209.00
03/23/2019 09:30,2,3.910,ACTIVE,216.90,355.58,59.996,1553347804,"201051344000579","174011545737251",31.41,12.70,0,339.04,385.63,124.5,118.2,0.570,1252576.6,1252576.6,12977,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347805,313210.00
03/23/2019 09:30,2,3.834,ACTIVE,215.77,354.67,60.012,1553347804,"201051344001025","174011545737251",31.39,13.70,0,338.74,384.43,121.9,115.7,0.557,1235057.6,1235057.6,20901,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347806,313211.00
03/23/2019 09:30,2,3.953,ACTIVE,216.00,356.78,60.022,1553347804,"201051344001093","174011545737251",31.63,13.30,0,338.44,385.63,126.6,120.3,0.570,1219212.1,1219212.1,20921,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347807,313212.00
03/23/2019 09:30,2,3.887,ACTIVE,216.67,355.58,60.022,1553347804,"201051344000458","174011545737251",31.47,11.30,0,338.74,384.73,123.8,117.6,0.579,1235911.7,1235911.7,12718,0,0,0,L,1122011218,1,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347808,313213.00
03/23/2019 09:30,2,3.922,ACTIVE,215.32,355.58,60.017,1553347804,"201051344000890","174011545737251",31.09,17.00,0,336.64,382.03,123.5,117.3,0.566,1233745.1,1233745.1,20847,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347809,313214.00
03/23/2019 09:30,2,4.021,ACTIVE,216.45,352.87,60.022,1553347804,"201051344000988","174011545737251",20.54,8.50,0,336.04,398.56,83.6,78.8,0.384,957392.2,957392.2,13069,0,0,0,L,1122011218,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347810,313215.00
03/23/2019 09:30,2,3.736,ACTIVE,216.22,355.58,60.038,1553347804,"201051344000582","174011545737251",31.61,11.00,0,338.14,384.43,119.6,113.5,0.548,1213159.6,1213159.6,20822,0,0,0,L,1122011218,1,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347811,313216.00
03/23/2019 09:30,2,3.977,ACTIVE,215.77,355.58,60.017,1553347804,"201051344000868","174011545737251",31.39,9.30,0,337.24,382.93,126.3,120.0,0.583,1220977.1,1220977.1,44770,0,0,0,L,1122011218,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347812,313217.00
03/23/2019 09:30,2,3.922,ACTIVE,216.67,355.88,60.043,1553347804,"201051344000576","174011545737251",31.79,9.30,0,338.44,386.23,126.3,120.0,0.583,1239200.3,1239200.3,16804,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347813,313218.00
03/23/2019 09:30,2,3.908,ACTIVE,216.67,355.88,60.028,1553347804,"201051344001158","174011545737251",31.39,10.00,0,337.24,385.33,124.2,117.9,0.575,1216318.5,1216318.5,13025,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347814,313219.00
03/23/2019 09:30,2,3.844,ACTIVE,216.00,356.18,60.022,1553347804,"201051344000917","174011545737251",31.19,14.70,0,337.54,384.43,121.5,115.4,0.570,1231147.2,1231147.2,20693,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347815,313220.00
03/23/2019 09:30,2,3.834,ACTIVE,215.54,361.59,60.017,1553347804,"201051344000417","174011545737251",20.42,13.00,0,334.84,395.25,79.3,74.7,0.667,992455.3,992455.3,20917,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347815,313221.00
03/23/2019 09:30,2,3.873,ACTIVE,215.32,354.67,60.022,1553347804,"201051344000685","174011545737251",31.03,14.00,0,336.64,383.23,121.7,115.6,0.583,1235675.3,1235675.3,20904,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347816,313222.00
03/23/2019 09:30,2,3.877,ACTIVE,216.00,355.58,60.033,1553347804,"201051344000651","174011545737251",31.35,11.00,0,338.74,384.43,123.0,116.8,0.557,1228277.1,1228277.1,20886,0,0,0,L,1122011218,1,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347817,313223.00
03/23/2019 09:30,2,3.953,ACTIVE,215.09,353.77,60.028,1553347804,"201051344000594","174011545737251",31.37,15.30,0,334.24,381.42,125.6,119.3,0.561,1241951.1,1241951.1,44717,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347818,313224.00
03/23/2019 09:30,2,3.951,ACTIVE,216.67,356.78,60.033,1553347804,"201051344000469","174011545737251",31.73,8.50,0,338.44,386.53,126.9,120.6,0.597,1220516.0,1220516.0,13009,0,0,0,L,1122011218,1,122.46,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347819,313225.00
03/23/2019 09:30,2,3.738,ACTIVE,216.00,355.28,60.028,1553347804,"201051344000585","174011545737251",31.55,12.70,0,338.14,384.73,119.5,113.4,0.561,1241140.7,1241140.7,20940,0,0,0,L,1122011218,1,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347820,313226.00
03/23/2019 09:30,2,3.920,ACTIVE,216.90,357.98,60.017,1553347804,"201051344000853","174011545737251",31.71,11.30,0,339.65,385.63,125.8,119.5,0.570,1243849.8,1243849.8,12605,0,0,0,L,1122011218,1,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347821,313227.00
03/23/2019 09:30,2,3.834,ACTIVE,215.32,354.67,60.065,1553347804,"201051344001145","174011545737251",31.17,13.00,0,338.14,384.13,121.0,114.9,0.557,1243987.5,1243987.5,20856,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347822,313228.00
03/23/2019 09:30,2,3.918,ACTIVE,215.77,355.88,60.022,1553347804,"201051344000438","174011545737251",31.31,13.00,0,338.74,385.63,124.2,118.0,0.575,1236636.3,1236636.3,20894,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347823,313229.00
03/23/2019 09:30,2,3.812,ACTIVE,215.54,353.47,60.012,1553347804,"201051344001135","174011545737251",31.37,12.00,0,337.24,381.42,121.1,115.0,0.544,1223664.7,1223664.7,20847,0,0,0,L,1122011218,1,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347824,313230.00
03/23/2019 09:30,2,3.828,ACTIVE,216.45,358.88,60.033,1553347804,"201051344000983","174011545737251",32.07,10.00,0,338.74,387.44,124.3,118.0,0.588,1242063.7,1242063.7,12613,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347825,313231.00
03/23/2019 09:30,2,3.879,ACTIVE,216.00,356.18,60.028,1553347804,"201051344001203","174011545737251",31.69,13.00,0,337.24,385.93,124.5,118.3,0.597,1231300.7,1231300.7,20899,0,0,0,L,1122011218,1,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347826,313232.00
03/23/2019 09:30,2,3.922,ACTIVE,214.87,354.37,60.012,1553347804,"201051344001230","174011545737251",31.21,16.70,0,336.64,382.63,124.0,117.8,0.575,1228436.5,1228436.5,20710,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347827,313233.00
03/23/2019 09:30,2,3.738,ACTIVE,215.09,355.28,60.012,1553347804,"201051344000646","174011545737251",31.51,13.00,0,336.04,381.12,119.3,113.2,0.552,1221464.8,1221464.8,20866,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347827,313234.00
03/23/2019 09:30,2,3.979,ACTIVE,216.00,354.67,60.012,1553347804,"201051344000867","174011545737251",31.07,12.00,0,337.54,382.63,125.2,118.9,0.566,1219537.3,1219537.3,44790,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347828,313235.00
03/23/2019 09:30,2,3.941,ACTIVE,216.22,355.88,60.028,1553347804,"201051344000633","174011545737251",31.29,15.30,0,335.74,385.33,124.9,118.6,0.566,1218307.1,1218307.1,44842,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347829,313236.00
03/23/2019 09:30,2,3.971,ACTIVE,215.09,354.07,59.996,1553347804,"201051344000955","174011545737251",31.39,16.30,0,338.14,381.12,126.2,119.9,0.575,1241060.5,1241060.5,20889,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347830,313237.00
03/23/2019 09:30,2,3.977,ACTIVE,216.22,355.58,60.017,1553347804,"201051344000648","174011545737251",31.17,10.70,0,337.84,385.33,125.5,119.2,0.579,1232160.2,1232160.2,44347,0,0,0,L,1122011218,1,122.23,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347831,313238.00
03/23/2019 09:30,2,4.045,ACTIVE,216.45,356.48,60.012,1553347804,"201051344000645","174011545737251",31.21,11.30,0,338.74,386.23,127.8,121.4,0.575,1236805.3,1236805.3,44309,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347833,313239.00
03/23/2019 09:30,2,3.871,ACTIVE,216.45,357.68,60.043,1553347804,"201051344000569","174011545737251",31.95,10.00,0,339.04,386.23,125.3,119.0,0.579,1252788.7,1252788.7,12529,0,0,0,L,1122011218,1,122.46,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347833,313240.00
03/23/2019 09:30,2,4.047,ACTIVE,216.67,361.89,60.017,1553347804,"179051228000119","174011545737251",31.71,13.00,0,338.14,386.83,129.9,123.5,0.610,40283.4,40283.4,12606,0,0,0,L,46974696,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553347834,313241.00
03/23/2019 09:45,2,4.576,ACTIVE,217.13,357.08,59.990,1553348703,"201051344000579","174011545737251",30.91,14.70,0,339.04,391.04,143.3,136.4,0.681,1252608.3,1252608.3,12978,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348705,313242.00
03/23/2019 09:45,2,4.389,ACTIVE,216.00,357.08,59.985,1553348703,"201051344001025","174011545737251",31.69,15.80,0,339.34,390.44,140.9,134.1,0.641,1235088.6,1235088.6,20902,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348706,313243.00
03/23/2019 09:45,2,4.609,ACTIVE,216.22,358.58,60.033,1553348703,"201051344001093","174011545737251",31.11,15.30,0,339.04,392.55,145.3,138.3,0.658,1219244.2,1219244.2,20922,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348707,313244.00
03/23/2019 09:45,2,4.469,ACTIVE,216.90,357.98,60.033,1553348703,"201051344000458","174011545737251",31.53,13.30,0,339.65,391.64,142.7,135.8,0.663,1235943.3,1235943.3,12719,0,0,0,L,1122011218,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348707,313245.00
03/23/2019 09:45,2,4.475,ACTIVE,215.32,357.38,60.033,1553348703,"201051344000890","174011545737251",31.27,19.00,0,337.54,389.54,141.8,134.9,0.654,1233776.5,1233776.5,20848,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348708,313246.00
03/23/2019 09:45,2,4.674,ACTIVE,216.90,354.37,60.028,1553348703,"201051344000988","174011545737251",20.30,10.70,0,338.14,382.63,96.0,90.7,0.446,957413.3,957413.3,13070,0,0,0,L,1122011218,1,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348709,313247.00
03/23/2019 09:45,2,4.408,ACTIVE,216.45,357.68,60.033,1553348703,"201051344000582","174011545737251",30.99,12.70,0,338.44,390.44,138.3,131.6,0.645,1213190.2,1213190.2,20823,0,0,0,L,1122011218,1,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348710,313248.00
03/23/2019 09:45,2,4.594,ACTIVE,216.00,356.78,60.033,1553348703,"201051344000868","174011545737251",31.39,11.00,0,337.54,391.34,145.9,138.9,0.667,1221009.4,1221009.4,44771,0,0,0,L,1122011218,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348711,313249.00
03/23/2019 09:45,2,4.572,ACTIVE,217.13,359.48,60.033,1553348703,"201051344000576","174011545737251",31.43,11.00,0,338.74,391.94,145.5,138.5,0.685,1239232.4,1239232.4,16805,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348712,313250.00
03/23/2019 09:45,2,4.492,ACTIVE,217.35,359.18,60.038,1553348703,"201051344001158","174011545737251",31.45,11.70,0,339.34,397.05,143.2,136.2,0.667,1216350.1,1216350.1,13026,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348713,313251.00
03/23/2019 09:45,2,4.451,ACTIVE,216.22,359.48,60.038,1553348703,"201051344000917","174011545737251",31.13,16.00,0,338.14,390.44,140.4,133.6,0.654,1231178.1,1231178.1,20694,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348714,313252.00
03/23/2019 09:45,2,4.479,ACTIVE,215.77,353.47,60.043,1553348703,"201051344000417","174011545737251",20.08,17.30,0,336.04,394.95,91.1,86.0,0.424,992475.3,992475.3,20918,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348715,313253.00
03/23/2019 09:45,2,4.543,ACTIVE,215.54,359.18,60.038,1553348703,"201051344000685","174011545737251",30.51,14.70,0,338.44,389.54,140.3,133.5,0.676,1235706.4,1235706.4,20905,0,0,0,L,1122011218,1,124.27,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348716,313254.00
03/23/2019 09:45,2,4.469,ACTIVE,216.45,357.38,60.033,1553348703,"201051344000651","174011545737251",31.33,12.00,0,339.04,390.44,141.8,135.0,0.658,1228308.5,1228308.5,20887,0,0,0,L,1122011218,1,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348717,313255.00
03/23/2019 09:45,2,4.584,ACTIVE,215.54,356.78,60.022,1553348703,"201051344000594","174011545737251",31.15,18.00,0,336.64,398.26,144.6,137.6,0.636,1241983.0,1241983.0,44718,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348718,313256.00
03/23/2019 09:45,2,4.607,ACTIVE,217.35,360.99,60.028,1553348703,"201051344000469","174011545737251",31.41,10.30,0,338.44,401.56,146.5,139.5,0.689,1220548.3,1220548.3,13010,0,0,0,L,1122011218,1,122.68,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348719,313257.00
03/23/2019 09:45,2,4.307,ACTIVE,216.45,358.58,59.985,1553348703,"201051344000585","174011545737251",31.77,14.30,0,339.34,388.94,138.5,131.7,0.628,1241171.2,1241171.2,20941,0,0,0,L,1122011218,1,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348719,313258.00
03/23/2019 09:45,2,4.547,ACTIVE,217.58,359.78,60.022,1553348703,"201051344000853","174011545737251",31.53,14.00,0,338.74,392.55,145.2,138.2,0.658,1243881.8,1243881.8,12606,0,0,0,L,1122011218,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348720,313259.00
03/23/2019 09:45,2,4.445,ACTIVE,215.54,357.38,60.028,1553348703,"201051344001145","174011545737251",31.11,14.30,0,339.34,390.14,140.0,133.2,0.645,1244018.4,1244018.4,20857,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348721,313260.00
03/23/2019 09:45,2,4.541,ACTIVE,216.00,357.38,60.033,1553348703,"201051344000438","174011545737251",31.03,15.00,0,339.34,391.04,142.7,135.8,0.654,1236667.9,1236667.9,20895,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348723,313261.00
03/23/2019 09:45,2,4.410,ACTIVE,216.00,356.78,60.033,1553348703,"201051344001135","174011545737251",31.23,15.50,0,339.04,388.64,139.4,132.7,0.623,1223695.5,1223695.5,20848,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348723,313262.00
03/23/2019 09:45,2,4.490,ACTIVE,216.90,359.18,60.033,1553348703,"201051344000983","174011545737251",31.69,11.70,0,339.04,393.15,144.0,137.1,0.694,1242095.5,1242095.5,12614,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348724,313263.00
03/23/2019 09:45,2,4.488,ACTIVE,216.22,359.78,60.033,1553348703,"201051344001203","174011545737251",31.49,15.30,0,339.04,391.64,143.2,136.3,0.654,1231332.4,1231332.4,20900,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348725,313264.00
03/23/2019 09:45,2,4.490,ACTIVE,215.09,356.48,60.038,1553348703,"201051344001230","174011545737251",31.33,17.80,0,337.54,387.14,142.3,135.5,0.663,1228468.0,1228468.0,20711,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348726,313265.00
03/23/2019 09:45,2,4.385,ACTIVE,215.32,357.68,60.017,1553348703,"201051344000646","174011545737251",31.11,15.30,0,338.14,389.84,138.0,131.3,0.645,1221495.2,1221495.2,20867,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348727,313266.00
03/23/2019 09:45,2,4.623,ACTIVE,216.22,357.08,60.043,1553348703,"201051344000867","174011545737251",30.85,13.00,0,337.84,390.14,144.4,137.5,0.650,1219569.2,1219569.2,44791,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348728,313267.00
03/23/2019 09:45,2,4.572,ACTIVE,216.67,358.88,60.038,1553348703,"201051344000633","174011545737251",31.13,18.00,0,336.94,390.74,144.2,137.2,0.672,1218338.9,1218338.9,44843,0,0,0,L,1122011218,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348729,313268.00
03/23/2019 09:45,2,4.521,ACTIVE,215.32,356.48,60.022,1553348703,"201051344000955","174011545737251",31.53,18.70,0,337.24,390.44,144.2,137.3,0.672,1241092.4,1241092.4,20890,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348730,313269.00
03/23/2019 09:45,2,4.594,ACTIVE,216.67,358.58,60.028,1553348703,"201051344000648","174011545737251",31.15,11.30,0,339.04,392.85,144.9,138.0,0.672,1232192.2,1232192.2,44348,0,0,0,L,1122011218,1,122.46,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348731,313270.00
03/23/2019 09:45,2,4.695,ACTIVE,217.13,357.68,60.059,1553348703,"201051344000645","174011545737251",30.93,11.70,0,339.04,392.25,147.2,140.1,0.667,1236837.8,1236837.8,44310,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348732,313271.00
03/23/2019 09:45,2,4.539,ACTIVE,216.90,358.88,60.033,1553348703,"201051344000569","174011545737251",31.53,10.70,0,339.04,404.27,144.9,138.0,0.667,1252820.6,1252820.6,12530,0,0,0,L,1122011218,1,122.68,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348733,313272.00
03/23/2019 09:45,2,4.676,ACTIVE,217.13,364.29,60.028,1553348703,"179051228000119","174011545737251",31.61,14.70,0,341.15,404.87,149.7,142.5,0.698,40316.5,40316.5,12607,0,0,0,L,46974696,1,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553348734,313273.00
03/23/2019 10:00,2,5.203,ACTIVE,217.58,360.69,60.033,1553349604,"201051344000579","174011545737251",30.67,16.30,0,338.14,396.75,161.6,154.0,0.747,1252644.5,1252644.5,12979,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349605,313274.00
03/23/2019 10:00,2,5.055,ACTIVE,215.77,358.88,60.028,1553349604,"201051344001025","174011545737251",31.17,20.00,0,334.54,397.66,159.6,152.1,0.712,1235124.4,1235124.4,20903,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349606,313275.00
03/23/2019 10:00,2,5.168,ACTIVE,215.77,361.89,60.022,1553349604,"201051344001093","174011545737251",31.19,17.30,0,337.84,397.05,163.2,155.6,0.756,1219280.9,1219280.9,20923,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349607,313276.00
03/23/2019 10:00,2,5.125,ACTIVE,217.35,361.29,60.028,1553349604,"201051344000458","174011545737251",31.21,15.00,0,337.84,397.35,161.8,154.3,0.747,1235979.5,1235979.5,12720,0,0,0,L,1122011218,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349608,313277.00
03/23/2019 10:00,2,5.146,ACTIVE,214.64,357.38,60.022,1553349604,"201051344000890","174011545737251",30.65,21.80,0,338.74,395.55,159.7,152.2,0.742,1233812.4,1233812.4,20849,0,0,0,L,1122011218,1,123.36,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349609,313278.00
03/23/2019 10:00,2,5.277,ACTIVE,217.35,357.38,60.033,1553349604,"201051344000988","174011545737251",20.30,12.30,0,338.44,380.82,108.5,102.8,0.504,957437.4,957437.4,13071,0,0,0,L,1122011218,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349610,313279.00
03/23/2019 10:00,2,5.016,ACTIVE,216.22,361.59,60.033,1553349604,"201051344000582","174011545737251",30.87,13.30,0,338.44,396.45,156.9,149.5,0.720,1213225.2,1213225.2,20824,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349611,313280.00
03/23/2019 10:00,2,5.254,ACTIVE,216.00,359.48,59.996,1553349604,"201051344000868","174011545737251",31.09,12.30,0,338.74,397.66,165.6,157.9,0.742,1221046.4,1221046.4,44772,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349612,313281.00
03/23/2019 10:00,2,5.244,ACTIVE,217.35,362.19,60.033,1553349604,"201051344000576","174011545737251",30.95,12.00,0,337.54,397.66,164.3,156.7,0.756,1239269.2,1239269.2,16806,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349613,313282.00
03/23/2019 10:00,2,5.199,ACTIVE,217.35,360.69,60.017,1553349604,"201051344001158","174011545737251",30.73,13.70,0,337.84,397.05,161.8,154.2,0.765,1216386.4,1216386.4,13027,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349614,313283.00
03/23/2019 10:00,2,5.078,ACTIVE,215.77,359.18,60.038,1553349604,"201051344000917","174011545737251",30.83,17.00,0,337.54,395.85,158.7,151.2,0.747,1231213.7,1231213.7,20695,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349615,313284.00
03/23/2019 10:00,2,5.033,ACTIVE,215.09,352.87,60.001,1553349604,"201051344000417","174011545737251",20.18,19.80,0,338.14,377.52,102.8,97.2,0.468,992498.1,992498.1,20919,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349616,313285.00
03/23/2019 10:00,2,5.068,ACTIVE,214.87,358.88,60.001,1553349604,"201051344000685","174011545737251",30.87,16.70,0,338.44,395.25,158.5,151.1,0.765,1235742.0,1235742.0,20906,0,0,0,L,1122011218,1,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349617,313286.00
