ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 10:00,2,5.092,ACTIVE,216.00,360.08,60.033,1553349604,"201051344000651","174011545737251",31.05,13.70,0,337.84,396.75,160.0,152.5,0.747,1228344.3,1228344.3,20888,0,0,0,L,1122011218,1,124.27,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349618,313287.00
03/23/2019 10:00,2,5.277,ACTIVE,215.77,359.18,60.022,1553349604,"201051344000594","174011545737251",30.51,21.00,0,337.54,396.75,163.1,155.4,0.729,1242019.6,1242019.6,44719,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349619,313288.00
03/23/2019 10:00,2,5.240,ACTIVE,217.35,362.49,60.033,1553349604,"201051344000469","174011545737251",31.21,10.70,0,337.24,398.26,165.7,158.0,0.778,1220585.4,1220585.4,13011,0,0,0,L,1122011218,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349620,313289.00
03/23/2019 10:00,2,4.965,ACTIVE,215.77,361.29,60.033,1553349604,"201051344000585","174011545737251",31.29,16.00,0,338.14,395.25,157.3,149.9,0.725,1241206.4,1241206.4,20942,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349620,313290.00
03/23/2019 10:00,2,5.213,ACTIVE,217.80,363.39,60.043,1553349604,"201051344000853","174011545737251",31.17,14.70,0,337.54,396.75,164.6,156.9,0.751,1243918.6,1243918.6,12607,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349621,313291.00
03/23/2019 10:00,2,5.074,ACTIVE,214.64,357.38,60.028,1553349604,"201051344001145","174011545737251",30.85,16.70,0,338.44,395.85,158.5,151.1,0.738,1244053.8,1244053.8,20858,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349622,313292.00
03/23/2019 10:00,2,5.162,ACTIVE,215.32,359.18,60.028,1553349604,"201051344000438","174011545737251",30.71,16.70,0,338.74,396.15,160.6,153.1,0.738,1236704.0,1236704.0,20896,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349623,313293.00
03/23/2019 10:00,2,5.066,ACTIVE,215.54,357.38,60.022,1553349604,"201051344001135","174011545737251",30.87,17.50,0,337.54,397.35,158.4,150.9,0.712,1223730.9,1223730.9,20849,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349624,313294.00
03/23/2019 10:00,2,5.154,ACTIVE,217.13,361.59,60.028,1553349604,"201051344000983","174011545737251",31.29,12.30,0,337.54,397.66,163.3,155.7,0.778,1242132.0,1242132.0,12615,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349625,313295.00
03/23/2019 10:00,2,5.150,ACTIVE,215.54,357.38,60.033,1553349604,"201051344001203","174011545737251",31.03,16.70,0,338.74,397.35,161.8,154.2,0.756,1231368.7,1231368.7,20901,0,0,0,L,1122011218,1,124.27,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349626,313296.00
03/23/2019 10:00,2,5.197,ACTIVE,214.64,357.38,60.028,1553349604,"201051344001230","174011545737251",30.43,19.80,0,337.24,393.15,160.2,152.7,0.742,1228504.1,1228504.1,20712,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349627,313297.00
03/23/2019 10:00,2,4.980,ACTIVE,214.64,357.98,60.022,1553349604,"201051344000646","174011545737251",30.99,18.00,0,337.54,395.25,156.1,148.8,0.734,1221530.1,1221530.1,20868,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349628,313298.00
03/23/2019 10:00,2,5.217,ACTIVE,216.22,358.28,60.022,1553349604,"201051344000867","174011545737251",30.93,15.80,0,338.44,397.35,163.4,155.8,0.756,1219605.7,1219605.7,44792,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349629,313299.00
03/23/2019 10:00,2,5.191,ACTIVE,216.45,361.59,60.022,1553349604,"201051344000633","174011545737251",30.99,19.80,0,333.33,397.96,162.9,155.3,0.778,1218375.4,1218375.4,44844,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349630,313300.00
03/23/2019 10:00,2,5.146,ACTIVE,214.87,357.68,60.033,1553349604,"201051344000955","174011545737251",31.23,20.70,0,337.54,394.65,162.8,155.2,0.742,1241129.0,1241129.0,20891,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349631,313301.00
03/23/2019 10:00,2,5.230,ACTIVE,216.67,360.99,60.043,1553349604,"201051344000648","174011545737251",30.91,13.30,0,338.44,397.96,163.7,156.1,0.778,1232228.9,1232228.9,44349,0,0,0,L,1122011218,1,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349632,313302.00
03/23/2019 10:00,2,5.301,ACTIVE,217.13,361.59,60.049,1553349604,"201051344000645","174011545737251",30.97,13.30,0,338.14,397.35,166.3,158.6,0.747,1236875.1,1236875.1,44311,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349633,313303.00
03/23/2019 10:00,2,5.164,ACTIVE,216.90,360.38,59.990,1553349604,"201051344000569","174011545737251",31.43,12.30,0,337.24,397.66,164.2,156.6,0.773,1252857.4,1252857.4,12531,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349634,313304.00
03/23/2019 10:00,2,5.289,ACTIVE,217.35,367.00,60.028,1553349604,"179051228000119","174011545737251",31.55,16.30,0,342.65,403.07,169.2,161.3,0.795,40328.8,40328.8,12608,0,0,0,L,46974696,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553349635,313305.00
03/23/2019 10:15,2,5.725,ACTIVE,218.93,364.89,60.006,1553350504,"201051344000579","174011545737251",30.63,18.30,0,336.64,405.77,177.5,169.4,0.826,1252684.9,1252684.9,12980,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350505,313306.00
03/23/2019 10:15,2,5.605,ACTIVE,216.22,359.78,60.006,1553350504,"201051344001025","174011545737251",30.95,21.50,0,335.74,403.97,175.5,167.5,0.795,1235164.3,1235164.3,20904,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350506,313307.00
03/23/2019 10:15,2,5.709,ACTIVE,216.22,360.99,59.969,1553350504,"201051344001093","174011545737251",30.97,18.30,0,336.04,401.86,179.0,170.9,0.813,1219321.6,1219321.6,20924,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350507,313308.00
03/23/2019 10:15,2,5.744,ACTIVE,218.48,363.39,60.012,1553350504,"201051344000458","174011545737251",30.59,17.50,0,337.84,403.67,178.1,169.9,0.813,1236020.0,1236020.0,12721,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350508,313309.00
03/23/2019 10:15,2,5.666,ACTIVE,215.09,359.48,60.006,1553350504,"201051344000890","174011545737251",30.47,23.30,0,337.54,400.66,174.9,166.9,0.795,1233852.2,1233852.2,20850,0,0,0,L,1122011218,1,124.04,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350508,313310.00
03/23/2019 10:15,2,5.811,ACTIVE,218.71,360.08,59.996,1553350504,"201051344000988","174011545737251",20.16,13.30,0,338.44,385.33,118.7,112.7,0.539,957464.3,957464.3,13072,0,0,0,L,1122011218,1,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350509,313311.00
03/23/2019 10:15,2,5.557,ACTIVE,216.45,363.69,60.001,1553350504,"201051344000582","174011545737251",30.55,15.50,0,337.84,401.26,171.9,164.0,0.769,1213264.4,1213264.4,20825,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350510,313312.00
03/23/2019 10:15,2,5.787,ACTIVE,217.58,364.59,60.006,1553350504,"201051344000868","174011545737251",30.97,13.70,0,336.94,403.37,181.5,173.2,0.822,1221087.7,1221087.7,44773,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350511,313313.00
03/23/2019 10:15,2,5.752,ACTIVE,218.71,366.40,60.012,1553350504,"201051344000576","174011545737251",31.05,13.70,0,336.94,406.97,180.9,172.7,0.826,1239310.4,1239310.4,16807,0,0,0,L,1122011218,1,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350512,313314.00
03/23/2019 10:15,2,5.693,ACTIVE,218.93,363.09,59.985,1553350504,"201051344001158","174011545737251",30.69,15.50,0,337.24,405.77,177.0,168.9,0.818,1216426.7,1216426.7,13028,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350513,313315.00
03/23/2019 10:15,2,5.553,ACTIVE,216.22,360.08,60.022,1553350504,"201051344000917","174011545737251",30.95,19.50,0,335.44,400.66,174.1,166.1,0.813,1231253.3,1231253.3,20696,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350514,313316.00
03/23/2019 10:15,2,5.521,ACTIVE,215.54,354.67,60.022,1553350504,"201051344000417","174011545737251",20.12,22.80,0,338.14,380.82,112.5,106.6,0.517,992523.6,992523.6,20920,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350515,313317.00
03/23/2019 10:15,2,5.611,ACTIVE,215.09,360.69,60.006,1553350504,"201051344000685","174011545737251",30.55,19.30,0,337.24,400.06,173.6,165.6,0.853,1235781.6,1235781.6,20907,0,0,0,L,1122011218,1,124.49,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350516,313318.00
03/23/2019 10:15,2,5.627,ACTIVE,216.45,362.79,60.038,1553350504,"201051344000651","174011545737251",30.79,15.30,0,336.94,400.06,175.5,167.5,0.809,1228384.3,1228384.3,20889,0,0,0,L,1122011218,1,124.72,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350517,313319.00
03/23/2019 10:15,2,5.760,ACTIVE,216.90,361.29,60.006,1553350504,"201051344000594","174011545737251",30.61,23.50,0,336.34,401.86,178.6,170.4,0.791,1242060.3,1242060.3,44720,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350518,313320.00
03/23/2019 10:15,2,5.830,ACTIVE,218.71,365.19,60.033,1553350504,"201051344000469","174011545737251",30.77,11.70,0,337.24,406.67,181.7,173.4,0.853,1220626.8,1220626.8,13012,0,0,0,L,1122011218,1,123.59,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350519,313321.00
03/23/2019 10:15,2,5.516,ACTIVE,216.45,361.59,60.012,1553350504,"201051344000585","174011545737251",31.01,17.80,0,337.54,400.36,173.2,165.3,0.795,1241245.7,1241245.7,20943,0,0,0,L,1122011218,1,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350520,313322.00
03/23/2019 10:15,2,5.732,ACTIVE,219.39,366.40,60.012,1553350504,"201051344000853","174011545737251",31.19,16.30,0,341.45,406.07,181.1,172.8,0.822,1243959.7,1243959.7,12608,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350521,313323.00
03/23/2019 10:15,2,5.643,ACTIVE,215.32,360.38,60.012,1553350504,"201051344001145","174011545737251",30.40,18.30,0,338.14,400.36,173.7,165.7,0.809,1244093.3,1244093.3,20859,0,0,0,L,1122011218,1,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350522,313324.00
03/23/2019 10:15,2,5.656,ACTIVE,216.00,361.29,60.001,1553350504,"201051344000438","174011545737251",30.67,19.50,0,337.54,401.26,175.5,167.5,0.791,1236744.0,1236744.0,20897,0,0,0,L,1122011218,1,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350523,313325.00
03/23/2019 10:15,2,5.586,ACTIVE,216.00,358.58,60.006,1553350504,"201051344001135","174011545737251",30.73,19.50,0,334.84,400.96,173.8,165.8,0.778,1223770.5,1223770.5,20850,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350524,313326.00
03/23/2019 10:15,2,5.691,ACTIVE,218.71,364.89,60.006,1553350504,"201051344000983","174011545737251",31.15,14.30,0,337.24,402.77,179.4,171.2,0.844,1242172.8,1242172.8,12616,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350525,313327.00
03/23/2019 10:15,2,5.713,ACTIVE,216.22,360.38,60.017,1553350504,"201051344001203","174011545737251",30.67,19.50,0,337.84,401.26,177.5,169.4,0.826,1231409.1,1231409.1,20902,0,0,0,L,1122011218,1,124.72,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350526,313328.00
03/23/2019 10:15,2,5.633,ACTIVE,215.09,360.99,60.028,1553350504,"201051344001230","174011545737251",30.87,21.80,0,336.64,401.26,175.9,167.9,0.813,1228544.1,1228544.1,20713,0,0,0,L,1122011218,1,124.04,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350527,313329.00
03/23/2019 10:15,2,5.535,ACTIVE,215.32,360.08,60.033,1553350504,"201051344000646","174011545737251",30.63,19.50,0,337.84,400.36,171.6,163.7,0.778,1221569.2,1221569.2,20869,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350528,313330.00
03/23/2019 10:15,2,5.842,ACTIVE,217.80,362.79,60.006,1553350504,"201051344000867","174011545737251",30.26,16.70,0,337.24,400.96,178.9,170.8,0.804,1219646.5,1219646.5,44793,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350528,313331.00
03/23/2019 10:15,2,5.723,ACTIVE,218.03,363.09,59.985,1553350504,"201051344000633","174011545737251",30.75,21.80,0,336.64,401.56,178.2,170.1,0.826,1218415.9,1218415.9,44845,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350529,313332.00
03/23/2019 10:15,2,5.730,ACTIVE,215.32,360.69,60.006,1553350504,"201051344000955","174011545737251",30.57,23.80,0,336.64,401.56,177.3,169.2,0.835,1241169.5,1241169.5,20892,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350530,313333.00
03/23/2019 10:15,2,5.768,ACTIVE,218.26,364.89,60.012,1553350504,"201051344000648","174011545737251",30.73,14.70,0,337.54,403.07,179.5,171.3,0.813,1232269.7,1232269.7,44350,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350531,313334.00
03/23/2019 10:15,2,5.877,ACTIVE,218.71,365.49,60.006,1553350504,"201051344000645","174011545737251",30.63,15.30,0,337.54,406.67,182.2,174.0,0.822,1236916.6,1236916.6,44312,0,0,0,L,1122011218,1,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350532,313335.00
03/23/2019 10:15,2,5.723,ACTIVE,218.71,364.89,60.006,1553350504,"201051344000569","174011545737251",31.19,13.00,0,336.94,405.77,180.7,172.5,0.826,1252898.4,1252898.4,12532,0,0,0,L,1122011218,1,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350533,313336.00
03/23/2019 10:15,2,5.836,ACTIVE,218.93,371.81,59.996,1553350504,"179051228000119","174011545737251",31.43,18.00,0,342.35,407.87,185.6,177.2,0.875,40371.0,40371.0,12609,0,0,0,L,46974696,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553350534,313337.00
03/23/2019 10:30,2,6.307,ACTIVE,219.61,366.10,59.996,1553351404,"201051344000579","174011545737251",30.28,21.00,0,342.95,411.18,193.3,184.6,0.888,1252729.1,1252729.1,12981,0,0,0,L,1122011218,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351405,313338.00
03/23/2019 10:30,2,6.113,ACTIVE,216.90,364.89,59.985,1553351404,"201051344001025","174011545737251",30.95,25.80,0,334.54,403.97,191.5,182.9,0.840,1235208.1,1235208.1,20905,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351406,313339.00
03/23/2019 10:30,2,6.252,ACTIVE,216.90,365.49,60.012,1553351404,"201051344001093","174011545737251",30.69,19.30,0,336.04,406.37,194.3,185.7,0.884,1219366.3,1219366.3,20925,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351407,313340.00
03/23/2019 10:30,2,6.299,ACTIVE,219.39,365.80,59.996,1553351404,"201051344000458","174011545737251",30.42,20.00,0,342.35,410.58,194.0,185.3,0.879,1236064.5,1236064.5,12722,0,0,0,L,1122011218,1,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351408,313341.00
03/23/2019 10:30,2,6.219,ACTIVE,215.77,359.78,60.038,1553351404,"201051344000890","174011545737251",30.18,25.80,0,337.54,406.07,189.8,181.3,0.879,1233895.8,1233895.8,20851,0,0,0,L,1122011218,1,124.49,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351409,313342.00
03/23/2019 10:30,2,6.438,ACTIVE,219.39,362.79,59.990,1553351404,"201051344000988","174011545737251",19.78,15.30,0,341.45,391.94,129.0,122.6,0.597,957493.8,957493.8,13073,0,0,0,L,1122011218,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351410,313343.00
03/23/2019 10:30,2,6.131,ACTIVE,217.13,364.29,59.990,1553351404,"201051344000582","174011545737251",30.14,17.50,0,336.34,404.87,187.1,178.7,0.844,1213307.3,1213307.3,20826,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351411,313344.00
03/23/2019 10:30,2,6.287,ACTIVE,218.03,365.19,60.001,1553351404,"201051344000868","174011545737251",31.01,15.00,0,336.34,407.87,197.5,188.7,0.893,1221133.0,1221133.0,44774,0,0,0,L,1122011218,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351412,313345.00
03/23/2019 10:30,2,6.404,ACTIVE,219.39,367.90,60.012,1553351404,"201051344000576","174011545737251",30.34,15.50,0,342.95,412.98,196.8,188.0,0.897,1239355.6,1239355.6,16808,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351413,313346.00
03/23/2019 10:30,2,6.340,ACTIVE,219.39,366.40,60.012,1553351404,"201051344001158","174011545737251",30.02,16.30,0,342.65,411.48,192.8,184.2,0.884,1216471.0,1216471.0,13029,0,0,0,L,1122011218,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351414,313347.00
03/23/2019 10:30,2,6.074,ACTIVE,217.13,364.89,60.006,1553351404,"201051344000917","174011545737251",30.83,21.30,0,334.84,403.97,189.5,181.0,0.888,1231296.8,1231296.8,20697,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351415,313348.00
03/23/2019 10:30,2,6.047,ACTIVE,216.22,356.78,60.006,1553351404,"201051344000417","174011545737251",19.92,24.30,0,339.04,384.43,122.0,115.8,0.579,992551.4,992551.4,20921,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351416,313349.00
03/23/2019 10:30,2,6.154,ACTIVE,215.77,362.49,60.001,1553351404,"201051344000685","174011545737251",30.36,20.70,0,337.84,404.57,189.2,180.6,0.919,1235824.9,1235824.9,20908,0,0,0,L,1122011218,1,124.72,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351417,313350.00
03/23/2019 10:30,2,6.201,ACTIVE,217.13,364.29,59.996,1553351404,"201051344000651","174011545737251",30.43,17.00,0,336.34,404.87,191.1,182.5,0.871,1228428.1,1228428.1,20890,0,0,0,L,1122011218,1,125.17,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351418,313351.00
03/23/2019 10:30,2,6.361,ACTIVE,217.35,363.39,60.006,1553351404,"201051344000594","174011545737251",30.24,25.80,0,336.04,405.77,194.8,186.1,0.888,1242104.9,1242104.9,44721,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351419,313352.00
03/23/2019 10:30,2,6.389,ACTIVE,219.61,367.90,60.006,1553351404,"201051344000469","174011545737251",30.55,13.00,0,342.65,413.29,197.6,188.8,0.919,1220672.1,1220672.1,13013,0,0,0,L,1122011218,1,123.81,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351420,313353.00
03/23/2019 10:30,2,6.109,ACTIVE,217.13,364.59,60.006,1553351404,"201051344000585","174011545737251",30.61,18.00,0,336.34,404.27,189.4,180.9,0.866,1241289.1,1241289.1,20944,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351421,313354.00
03/23/2019 10:30,2,6.287,ACTIVE,219.61,369.10,60.033,1553351404,"201051344000853","174011545737251",30.95,18.70,0,342.65,411.18,197.1,188.3,0.879,1244005.0,1244005.0,12609,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351421,313355.00
03/23/2019 10:30,2,6.137,ACTIVE,215.54,363.99,60.001,1553351404,"201051344001145","174011545737251",30.45,19.80,0,337.24,405.47,189.4,180.9,0.875,1244136.7,1244136.7,20860,0,0,0,L,1122011218,1,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351422,313356.00
03/23/2019 10:30,2,6.195,ACTIVE,216.45,365.19,60.012,1553351404,"201051344000438","174011545737251",30.36,22.00,0,336.64,405.17,190.4,181.8,0.888,1236787.8,1236787.8,20898,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351423,313357.00
03/23/2019 10:30,2,6.076,ACTIVE,216.67,362.19,60.006,1553351404,"201051344001135","174011545737251",30.69,20.70,0,335.14,406.67,188.7,180.2,0.844,1223813.7,1223813.7,20851,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351424,313358.00
03/23/2019 10:30,2,6.318,ACTIVE,219.16,367.60,60.033,1553351404,"201051344000983","174011545737251",30.55,15.30,0,340.85,412.08,195.5,186.8,0.915,1242217.6,1242217.6,12617,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351425,313359.00
03/23/2019 10:30,2,6.246,ACTIVE,216.90,364.59,60.017,1553351404,"201051344001203","174011545737251",30.55,21.00,0,336.64,405.17,193.3,184.6,0.897,1231453.4,1231453.4,20903,0,0,0,L,1122011218,1,125.17,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351426,313360.00
03/23/2019 10:30,2,6.230,ACTIVE,215.54,360.99,60.017,1553351404,"201051344001230","174011545737251",30.32,23.50,0,337.24,406.07,191.2,182.6,0.888,1228588.0,1228588.0,20714,0,0,0,L,1122011218,1,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351427,313361.00
03/23/2019 10:30,2,6.070,ACTIVE,215.54,362.79,60.006,1553351404,"201051344000646","174011545737251",30.51,22.30,0,336.34,405.17,187.6,179.1,0.879,1221612.0,1221612.0,20870,0,0,0,L,1122011218,1,124.27,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351428,313362.00
03/23/2019 10:30,2,6.361,ACTIVE,218.03,363.69,60.012,1553351404,"201051344000867","174011545737251",30.24,18.00,0,336.94,406.67,194.6,185.9,0.875,1219691.2,1219691.2,44794,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351429,313363.00
03/23/2019 10:30,2,6.287,ACTIVE,218.26,367.60,60.022,1553351404,"201051344000633","174011545737251",30.47,23.00,0,338.14,410.88,193.9,185.3,0.906,1218460.5,1218460.5,44846,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351430,313364.00
03/23/2019 10:30,2,6.240,ACTIVE,215.54,363.09,60.017,1553351404,"201051344000955","174011545737251",30.51,25.00,0,336.04,405.77,192.8,184.2,0.893,1241213.8,1241213.8,20893,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351431,313365.00
03/23/2019 10:30,2,6.395,ACTIVE,218.48,367.30,60.017,1553351404,"201051344000648","174011545737251",30.06,16.00,0,339.65,412.08,194.7,186.0,0.893,1232314.5,1232314.5,44351,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351432,313366.00
03/23/2019 10:30,2,6.420,ACTIVE,218.93,366.40,60.012,1553351404,"201051344000645","174011545737251",30.47,16.70,0,343.25,412.38,198.1,189.3,0.888,1236962.1,1236962.1,44313,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351433,313367.00
03/23/2019 10:30,2,6.291,ACTIVE,218.93,367.00,60.038,1553351404,"201051344000569","174011545737251",30.95,15.80,0,338.44,411.78,197.2,188.4,0.915,1252943.6,1252943.6,12533,0,0,0,L,1122011218,1,123.59,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351434,313368.00
03/23/2019 10:30,2,6.393,ACTIVE,219.16,373.01,60.043,1553351404,"179051228000119","174011545737251",31.11,19.50,0,341.45,412.08,201.4,192.5,0.941,40417.3,40417.3,12610,0,0,0,L,46974696,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553351435,313369.00
03/23/2019 10:45,2,6.711,ACTIVE,220.06,370.00,60.001,1553352304,"201051344000579","174011545737251",29.98,22.00,0,342.65,414.79,203.7,194.7,0.946,1252776.7,1252776.7,12982,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352305,313370.00
03/23/2019 10:45,2,6.596,ACTIVE,217.13,363.39,60.012,1553352304,"201051344001025","174011545737251",30.26,25.00,0,335.74,408.48,202.0,193.1,0.910,1235255.3,1235255.3,20906,0,0,0,L,1122011218,1,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352306,313371.00
03/23/2019 10:45,2,6.693,ACTIVE,217.13,364.89,60.017,1553352304,"201051344001093","174011545737251",30.18,21.30,0,335.44,409.68,204.4,195.3,0.937,1219414.2,1219414.2,20926,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352307,313372.00
03/23/2019 10:45,2,6.686,ACTIVE,219.84,368.20,60.012,1553352304,"201051344000458","174011545737251",30.30,22.80,0,336.64,418.39,205.0,196.0,0.937,1236112.4,1236112.4,12723,0,0,0,L,1122011218,1,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352308,313373.00
03/23/2019 10:45,2,6.576,ACTIVE,216.00,362.49,60.006,1553352304,"201051344000890","174011545737251",30.04,26.80,0,337.24,409.68,200.1,191.2,0.932,1233942.6,1233942.6,20852,0,0,0,L,1122011218,1,124.49,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352309,313374.00
03/23/2019 10:45,2,6.811,ACTIVE,219.84,362.49,60.017,1553352304,"201051344000988","174011545737251",19.74,15.50,0,343.55,394.95,136.2,129.6,0.632,957525.4,957525.4,13074,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352310,313375.00
03/23/2019 10:45,2,6.482,ACTIVE,217.35,366.40,60.012,1553352304,"201051344000582","174011545737251",30.10,19.00,0,335.74,409.08,197.6,188.8,0.902,1213353.5,1213353.5,20827,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352311,313376.00
03/23/2019 10:45,2,6.770,ACTIVE,218.71,368.80,60.043,1553352304,"201051344000868","174011545737251",30.53,15.80,0,336.34,414.19,209.3,200.1,0.946,1221181.8,1221181.8,44775,0,0,0,L,1122011218,1,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352312,313377.00
03/23/2019 10:45,2,6.785,ACTIVE,219.84,370.30,60.022,1553352304,"201051344000576","174011545737251",30.40,16.30,0,340.85,415.99,208.8,199.6,0.972,1239404.1,1239404.1,16809,0,0,0,L,1122011218,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352313,313378.00
03/23/2019 10:45,2,6.775,ACTIVE,220.06,369.70,60.012,1553352304,"201051344001158","174011545737251",29.80,18.30,0,342.35,414.79,204.5,195.4,0.937,1216518.5,1216518.5,13030,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352314,313379.00
03/23/2019 10:45,2,6.611,ACTIVE,217.13,365.49,59.985,1553352304,"201051344000917","174011545737251",30.10,22.80,0,335.44,407.57,201.4,192.5,0.946,1231343.6,1231343.6,20698,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352315,313380.00
03/23/2019 10:45,2,6.572,ACTIVE,216.22,357.38,60.022,1553352304,"201051344000417","174011545737251",19.46,26.50,0,338.74,387.14,129.6,123.2,0.601,992581.3,992581.3,20922,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352316,313381.00
03/23/2019 10:45,2,6.580,ACTIVE,215.77,363.69,60.028,1553352304,"201051344000685","174011545737251",30.20,22.30,0,336.64,408.18,201.2,192.2,0.968,1235871.6,1235871.6,20909,0,0,0,L,1122011218,1,124.94,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352317,313382.00
03/23/2019 10:45,2,6.670,ACTIVE,217.58,366.70,60.022,1553352304,"201051344000651","174011545737251",30.16,18.30,0,336.04,408.48,203.7,194.7,0.928,1228475.2,1228475.2,20891,0,0,0,L,1122011218,1,125.40,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352318,313383.00
03/23/2019 10:45,2,6.846,ACTIVE,217.80,366.70,60.006,1553352304,"201051344000594","174011545737251",29.94,29.00,0,335.14,409.68,207.4,198.3,0.924,1242152.8,1242152.8,44722,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352319,313384.00
03/23/2019 10:45,2,6.785,ACTIVE,220.06,373.01,60.022,1553352304,"201051344000469","174011545737251",30.77,14.00,0,337.54,417.19,211.3,202.0,0.950,1220720.9,1220720.9,13014,0,0,0,L,1122011218,1,124.04,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352320,313385.00
03/23/2019 10:45,2,6.629,ACTIVE,217.35,367.60,60.038,1553352304,"201051344000585","174011545737251",30.24,19.50,0,335.74,407.87,203.0,194.0,0.932,1241335.9,1241335.9,20945,0,0,0,L,1122011218,1,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352321,313386.00
03/23/2019 10:45,2,6.818,ACTIVE,220.29,370.90,60.012,1553352304,"201051344000853","174011545737251",30.63,20.30,0,342.35,415.09,211.6,202.3,0.955,1244053.7,1244053.7,12610,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352321,313387.00
03/23/2019 10:45,2,6.688,ACTIVE,215.77,364.89,60.006,1553352304,"201051344001145","174011545737251",29.86,21.30,0,336.64,408.78,202.2,193.3,0.924,1244183.4,1244183.4,20861,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352322,313388.00
03/23/2019 10:45,2,6.557,ACTIVE,216.67,364.89,60.059,1553352304,"201051344000438","174011545737251",30.55,23.00,0,335.74,408.48,202.8,193.8,0.941,1236834.7,1236834.7,20899,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352323,313389.00
03/23/2019 10:45,2,6.596,ACTIVE,216.90,362.49,60.022,1553352304,"201051344001135","174011545737251",30.30,21.00,0,333.33,411.78,202.3,193.3,0.915,1223860.4,1223860.4,20852,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352324,313390.00
03/23/2019 10:45,2,6.725,ACTIVE,219.84,366.10,60.028,1553352304,"201051344000983","174011545737251",30.71,16.30,0,336.94,416.59,209.0,199.8,0.968,1242265.8,1242265.8,12618,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352325,313391.00
03/23/2019 10:45,2,6.609,ACTIVE,217.13,366.10,60.028,1553352304,"201051344001203","174011545737251",30.77,23.00,0,336.64,408.78,206.0,196.9,0.959,1231501.1,1231501.1,20904,0,0,0,L,1122011218,1,125.40,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352326,313392.00
03/23/2019 10:45,2,6.658,ACTIVE,215.54,363.69,60.012,1553352304,"201051344001230","174011545737251",30.28,24.80,0,337.24,409.98,204.2,195.1,0.946,1228635.2,1228635.2,20715,0,0,0,L,1122011218,1,124.27,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352327,313393.00
03/23/2019 10:45,2,6.574,ACTIVE,216.00,367.00,60.028,1553352304,"201051344000646","174011545737251",30.08,23.80,0,335.44,410.28,200.3,191.4,0.941,1221658.2,1221658.2,20871,0,0,0,L,1122011218,1,124.72,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352328,313394.00
03/23/2019 10:45,2,6.717,ACTIVE,218.93,365.49,60.033,1553352304,"201051344000867","174011545737251",30.55,19.80,0,336.94,413.59,207.9,198.8,0.932,1219739.2,1219739.2,44795,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352329,313395.00
03/23/2019 10:45,2,6.893,ACTIVE,218.71,367.00,60.028,1553352304,"201051344000633","174011545737251",29.62,24.30,0,342.35,413.89,206.7,197.6,0.959,1218508.3,1218508.3,44847,0,0,0,L,1122011218,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352330,313396.00
03/23/2019 10:45,2,6.750,ACTIVE,216.00,364.89,60.033,1553352304,"201051344000955","174011545737251",29.96,26.00,0,333.33,411.48,204.7,195.6,0.963,1241261.2,1241261.2,20894,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352331,313397.00
03/23/2019 10:45,2,6.838,ACTIVE,219.16,367.30,60.028,1553352304,"201051344000648","174011545737251",30.04,18.00,0,337.24,415.99,208.1,198.9,0.946,1232362.5,1232362.5,44352,0,0,0,L,1122011218,1,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352332,313398.00
03/23/2019 10:45,2,6.943,ACTIVE,219.61,371.21,60.022,1553352304,"201051344000645","174011545737251",30.02,17.50,0,337.84,416.29,211.1,201.8,0.924,1237010.9,1237010.9,44314,0,0,0,L,1122011218,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352333,313399.00
03/23/2019 10:45,2,6.816,ACTIVE,219.39,365.80,60.017,1553352304,"201051344000569","174011545737251",30.43,16.00,0,340.85,416.29,210.1,200.8,0.955,1252992.3,1252992.3,12534,0,0,0,L,1122011218,1,123.81,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352333,313400.00
03/23/2019 10:45,2,6.859,ACTIVE,219.84,376.01,60.028,1553352304,"179051228000119","174011545737251",30.85,21.00,0,339.04,416.29,214.2,204.8,1.003,40467.0,40467.0,12611,0,0,0,L,46974696,1,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553352334,313401.00
03/23/2019 11:00,2,7.285,ACTIVE,220.52,370.30,59.964,1553353204,"201051344000579","174011545737251",29.70,22.30,0,341.45,418.39,219.0,209.5,0.999,1252827.3,1252827.3,12983,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353205,313402.00
03/23/2019 11:00,2,7.070,ACTIVE,217.35,366.70,59.985,1553353204,"201051344001025","174011545737251",30.49,26.00,0,334.24,413.29,218.2,208.7,0.977,1235305.5,1235305.5,20907,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353206,313403.00
03/23/2019 11:00,2,7.191,ACTIVE,217.35,368.50,59.990,1553353204,"201051344001093","174011545737251",30.32,22.30,0,335.14,414.19,220.6,211.0,0.994,1219465.1,1219465.1,20927,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353207,313404.00
03/23/2019 11:00,2,7.199,ACTIVE,220.29,369.40,59.959,1553353204,"201051344000458","174011545737251",30.42,23.50,0,337.54,420.50,221.7,212.0,1.003,1236163.6,1236163.6,12724,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353208,313405.00
03/23/2019 11:00,2,7.100,ACTIVE,216.00,364.89,59.969,1553353204,"201051344000890","174011545737251",30.04,28.30,0,336.64,413.59,215.9,206.5,0.972,1233992.5,1233992.5,20853,0,0,0,L,1122011218,1,124.49,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353209,313406.00
03/23/2019 11:00,2,7.350,ACTIVE,220.29,365.19,59.980,1553353204,"201051344000988","174011545737251",19.72,16.30,0,343.25,397.05,146.8,139.8,0.667,957559.2,957559.2,13075,0,0,0,L,1122011218,1,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353210,313407.00
03/23/2019 11:00,2,7.018,ACTIVE,217.35,367.00,59.985,1553353204,"201051344000582","174011545737251",30.10,19.50,0,335.14,413.59,213.7,204.4,0.968,1213402.7,1213402.7,20828,0,0,0,L,1122011218,1,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353211,313408.00
03/23/2019 11:00,2,7.330,ACTIVE,218.71,370.00,59.990,1553353204,"201051344000868","174011545737251",30.36,17.00,0,336.94,419.90,225.2,215.4,1.012,1221233.9,1221233.9,44776,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353212,313409.00
03/23/2019 11:00,2,7.305,ACTIVE,220.52,370.90,59.980,1553353204,"201051344000576","174011545737251",30.34,17.80,0,341.15,420.80,224.4,214.6,1.030,1239456.0,1239456.0,16810,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353213,313410.00
03/23/2019 11:00,2,7.230,ACTIVE,220.29,372.71,59.996,1553353204,"201051344001158","174011545737251",29.98,19.80,0,341.45,419.60,219.4,209.8,1.021,1216569.2,1216569.2,13031,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353213,313411.00
03/23/2019 11:00,2,7.051,ACTIVE,217.13,367.30,59.975,1553353204,"201051344000917","174011545737251",30.34,24.00,0,334.54,412.68,216.6,207.2,1.016,1231393.6,1231393.6,20699,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353214,313412.00
03/23/2019 11:00,2,6.861,ACTIVE,216.45,358.28,60.017,1553353204,"201051344000417","174011545737251",19.92,27.00,0,338.14,389.84,138.3,131.5,0.623,992613.1,992613.1,20923,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353215,313413.00
03/23/2019 11:00,2,7.180,ACTIVE,216.00,364.89,59.975,1553353204,"201051344000685","174011545737251",29.62,22.80,0,336.34,412.98,215.4,206.0,1.043,1235921.3,1235921.3,20910,0,0,0,L,1122011218,1,124.94,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353216,313414.00
03/23/2019 11:00,2,7.115,ACTIVE,217.58,367.00,59.980,1553353204,"201051344000651","174011545737251",30.18,19.50,0,335.44,416.89,217.5,208.0,0.986,1228525.3,1228525.3,20892,0,0,0,L,1122011218,1,125.40,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353217,313415.00
03/23/2019 11:00,2,7.324,ACTIVE,218.03,367.30,60.022,1553353204,"201051344000594","174011545737251",29.76,32.00,0,334.84,418.09,220.7,211.1,0.981,1242203.8,1242203.8,44723,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353218,313416.00
03/23/2019 11:00,2,7.363,ACTIVE,220.29,369.70,59.985,1553353204,"201051344000469","174011545737251",30.24,15.30,0,340.85,421.40,225.4,215.6,1.039,1220773.0,1220773.0,13015,0,0,0,L,1122011218,1,124.27,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353219,313417.00
03/23/2019 11:00,2,7.012,ACTIVE,217.58,366.40,59.990,1553353204,"201051344000585","174011545737251",30.53,21.30,0,335.44,412.08,216.8,207.3,0.994,1241385.9,1241385.9,20946,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353220,313418.00
03/23/2019 11:00,2,7.287,ACTIVE,220.74,373.01,60.001,1553353204,"201051344000853","174011545737251",30.57,19.50,0,340.85,419.90,225.4,215.6,1.039,1244105.7,1244105.7,12611,0,0,0,L,1122011218,1,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353221,313419.00
03/23/2019 11:00,2,7.076,ACTIVE,216.00,364.59,60.001,1553353204,"201051344001145","174011545737251",30.16,22.50,0,336.04,413.29,216.1,206.7,0.994,1244233.2,1244233.2,20862,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353222,313420.00
03/23/2019 11:00,2,7.027,ACTIVE,216.90,365.49,60.001,1553353204,"201051344000438","174011545737251",30.36,25.00,0,335.74,413.29,215.9,206.5,0.994,1236884.6,1236884.6,20900,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353223,313421.00
03/23/2019 11:00,2,6.941,ACTIVE,217.13,364.89,60.001,1553353204,"201051344001135","174011545737251",30.61,22.80,0,335.44,412.08,215.2,205.8,0.977,1223910.1,1223910.1,20853,0,0,0,L,1122011218,1,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353224,313422.00
03/23/2019 11:00,2,7.279,ACTIVE,220.06,367.90,60.012,1553353204,"201051344000983","174011545737251",30.34,17.50,0,340.85,420.50,223.6,213.9,1.039,1242317.4,1242317.4,12619,0,0,0,L,1122011218,1,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353225,313423.00
03/23/2019 11:00,2,7.184,ACTIVE,217.35,366.40,60.017,1553353204,"201051344001203","174011545737251",30.26,24.00,0,336.34,416.89,220.0,210.4,1.021,1231551.8,1231551.8,20905,0,0,0,L,1122011218,1,125.40,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353226,313424.00
03/23/2019 11:00,2,7.148,ACTIVE,215.77,363.69,60.028,1553353204,"201051344001230","174011545737251",30.14,24.80,0,336.64,413.89,218.2,208.6,1.012,1228685.4,1228685.4,20716,0,0,0,L,1122011218,1,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353226,313425.00
03/23/2019 11:00,2,7.088,ACTIVE,216.22,365.49,60.001,1553353204,"201051344000646","174011545737251",29.80,24.30,0,335.74,413.59,213.8,204.5,0.994,1221707.5,1221707.5,20872,0,0,0,L,1122011218,1,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353227,313426.00
03/23/2019 11:00,2,6.807,ACTIVE,218.93,366.10,60.022,1553353204,"201051344000867","174011545737251",31.43,21.30,0,336.94,419.00,216.2,206.8,0.972,1219790.4,1219790.4,44796,0,0,0,L,1122011218,1,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353228,313427.00
03/23/2019 11:00,2,7.324,ACTIVE,219.16,368.50,59.964,1553353204,"201051344000633","174011545737251",29.78,25.00,0,338.44,419.60,220.7,211.0,1.034,1218559.2,1218559.2,44848,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353229,313428.00
