ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 11:00,2,7.191,ACTIVE,216.22,365.19,59.980,1553353204,"201051344000955","174011545737251",30.06,26.00,0,332.73,416.59,218.7,209.2,1.012,1241311.7,1241311.7,20895,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353230,313429.00
03/23/2019 11:00,2,7.297,ACTIVE,219.39,371.21,60.006,1553353204,"201051344000648","174011545737251",30.08,19.00,0,341.75,420.50,222.2,212.6,1.008,1232413.8,1232413.8,44353,0,0,0,L,1122011218,1,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353231,313430.00
03/23/2019 11:00,2,7.447,ACTIVE,219.61,370.00,59.990,1553353204,"201051344000645","174011545737251",29.96,18.70,0,342.35,420.20,225.8,216.0,0.999,1237063.0,1237063.0,44315,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353232,313431.00
03/23/2019 11:00,2,7.262,ACTIVE,219.84,370.60,60.006,1553353204,"201051344000569","174011545737251",30.67,18.00,0,340.85,421.10,225.5,215.8,1.039,1253044.3,1253044.3,12535,0,0,0,L,1122011218,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353233,313432.00
03/23/2019 11:00,2,7.365,ACTIVE,219.84,377.52,59.990,1553353204,"179051228000119","174011545737251",30.73,22.00,0,341.45,426.21,229.2,219.3,1.074,40520.0,40520.0,12612,0,0,0,L,46974696,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553353234,313433.00
03/23/2019 11:15,2,7.664,ACTIVE,221.87,373.91,59.996,1553354104,"201051344000579","174011545737251",29.84,23.00,0,341.75,426.21,231.6,221.6,1.069,1252881.2,1252881.2,12984,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354105,313434.00
03/23/2019 11:15,2,7.529,ACTIVE,218.71,370.00,60.001,1553354104,"201051344001025","174011545737251",30.24,26.30,0,336.34,422.00,230.3,220.4,1.047,1235359.1,1235359.1,20908,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354106,313435.00
03/23/2019 11:15,2,7.621,ACTIVE,218.48,370.30,59.964,1553354104,"201051344001093","174011545737251",30.10,22.50,0,338.44,422.90,232.2,222.2,1.056,1219519.2,1219519.2,20928,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354107,313436.00
03/23/2019 11:15,2,7.662,ACTIVE,221.42,373.91,60.001,1553354104,"201051344000458","174011545737251",30.20,24.80,0,341.15,426.21,234.4,224.3,1.074,1236218.1,1236218.1,12725,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354108,313437.00
03/23/2019 11:15,2,7.590,ACTIVE,217.13,370.30,60.012,1553354104,"201051344000890","174011545737251",29.56,29.00,0,335.44,421.10,227.2,217.3,1.039,1234045.4,1234045.4,20854,0,0,0,L,1122011218,1,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354109,313438.00
03/23/2019 11:15,2,7.863,ACTIVE,221.42,368.80,60.001,1553354104,"201051344000988","174011545737251",19.42,16.70,0,342.95,403.97,154.7,147.4,0.698,957595.1,957595.1,13076,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354110,313439.00
03/23/2019 11:15,2,7.469,ACTIVE,218.93,371.51,59.996,1553354104,"201051344000582","174011545737251",29.80,20.70,0,335.74,421.70,225.4,215.6,0.999,1213455.2,1213455.2,20829,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354111,313440.00
03/23/2019 11:15,2,7.752,ACTIVE,219.84,371.21,60.001,1553354104,"201051344000868","174011545737251",30.36,17.80,0,339.95,423.81,238.1,227.9,1.061,1221289.3,1221289.3,44777,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354112,313441.00
03/23/2019 11:15,2,7.719,ACTIVE,221.42,375.41,60.001,1553354104,"201051344000576","174011545737251",30.32,18.00,0,341.45,428.01,237.0,226.8,1.074,1239511.2,1239511.2,16811,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354113,313442.00
03/23/2019 11:15,2,7.750,ACTIVE,221.64,373.91,59.990,1553354104,"201051344001158","174011545737251",29.50,20.30,0,340.55,426.21,231.5,221.5,1.061,1216623.1,1216623.1,13032,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354114,313443.00
03/23/2019 11:15,2,7.471,ACTIVE,218.71,368.80,60.006,1553354104,"201051344000917","174011545737251",30.20,24.80,0,336.64,421.10,228.4,218.5,1.047,1231446.7,1231446.7,20700,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354115,313444.00
03/23/2019 11:15,2,7.410,ACTIVE,217.80,362.19,60.006,1553354104,"201051344000417","174011545737251",19.50,28.00,0,339.04,395.85,146.3,139.3,0.681,992647.0,992647.0,20924,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354116,313445.00
03/23/2019 11:15,2,7.494,ACTIVE,217.13,369.40,59.990,1553354104,"201051344000685","174011545737251",29.90,24.30,0,336.04,420.20,227.0,217.1,1.083,1235974.2,1235974.2,20911,0,0,0,L,1122011218,1,125.40,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354116,313446.00
03/23/2019 11:15,2,7.561,ACTIVE,218.93,372.11,60.012,1553354104,"201051344000651","174011545737251",29.96,21.30,0,340.25,421.10,229.4,219.5,1.016,1228578.8,1228578.8,20893,0,0,0,L,1122011218,1,126.07,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354117,313447.00
03/23/2019 11:15,2,7.580,ACTIVE,219.16,371.81,59.996,1553354104,"201051344000594","174011545737251",30.30,32.80,0,337.24,422.00,232.3,222.3,1.030,1242258.0,1242258.0,44724,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354118,313448.00
03/23/2019 11:15,2,7.727,ACTIVE,221.64,376.01,59.996,1553354104,"201051344000469","174011545737251",30.45,15.80,0,341.45,428.01,238.3,228.0,1.096,1220828.4,1220828.4,13016,0,0,0,L,1122011218,1,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354119,313449.00
03/23/2019 11:15,2,7.443,ACTIVE,218.93,371.51,59.990,1553354104,"201051344000585","174011545737251",30.45,22.00,0,338.44,421.10,229.4,219.5,1.047,1241439.2,1241439.2,20947,0,0,0,L,1122011218,1,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354120,313450.00
03/23/2019 11:15,2,7.744,ACTIVE,221.87,375.41,59.964,1553354104,"201051344000853","174011545737251",30.40,19.50,0,341.75,428.31,238.3,228.1,1.087,1244161.2,1244161.2,12612,0,0,0,L,1122011218,1,125.85,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354121,313451.00
03/23/2019 11:15,2,7.537,ACTIVE,217.35,369.70,60.022,1553354104,"201051344001145","174011545737251",29.88,22.30,0,335.14,420.80,228.0,218.1,1.039,1244286.3,1244286.3,20863,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354122,313452.00
03/23/2019 11:15,2,7.492,ACTIVE,218.26,371.51,59.996,1553354104,"201051344000438","174011545737251",30.06,25.50,0,336.94,421.70,228.0,218.1,1.039,1236937.7,1236937.7,20901,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354123,313453.00
03/23/2019 11:15,2,7.393,ACTIVE,218.48,368.50,60.001,1553354104,"201051344001135","174011545737251",30.40,24.30,0,336.34,421.10,227.4,217.6,1.012,1223963.0,1223963.0,20854,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354124,313454.00
03/23/2019 11:15,2,7.627,ACTIVE,221.42,374.81,60.001,1553354104,"201051344000983","174011545737251",30.57,18.30,0,340.55,426.81,236.1,225.9,1.083,1242372.3,1242372.3,12620,0,0,0,L,1122011218,1,125.40,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354125,313455.00
03/23/2019 11:15,2,7.492,ACTIVE,218.71,372.41,59.996,1553354104,"201051344001203","174011545737251",30.57,25.50,0,341.75,421.70,231.8,221.9,1.052,1231605.8,1231605.8,20906,0,0,0,L,1122011218,1,126.07,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354126,313456.00
03/23/2019 11:15,2,7.566,ACTIVE,217.13,369.10,59.969,1553354104,"201051344001230","174011545737251",29.96,26.00,0,335.14,421.10,229.4,219.5,1.065,1228738.9,1228738.9,20717,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354127,313457.00
03/23/2019 11:15,2,7.445,ACTIVE,217.58,370.90,59.975,1553354104,"201051344000646","174011545737251",29.98,24.50,0,335.74,421.70,225.9,216.1,1.047,1221760.1,1221760.1,20873,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354128,313458.00
03/23/2019 11:15,2,7.648,ACTIVE,220.06,373.31,60.001,1553354104,"201051344000867","174011545737251",30.30,22.30,0,339.95,422.60,234.3,224.3,1.034,1219844.9,1219844.9,44797,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354129,313459.00
03/23/2019 11:15,2,7.846,ACTIVE,220.06,372.71,60.001,1553354104,"201051344000633","174011545737251",29.34,25.00,0,339.95,421.10,233.0,223.0,1.083,1218613.4,1218613.4,44849,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354130,313460.00
03/23/2019 11:15,2,7.615,ACTIVE,217.35,370.30,60.001,1553354104,"201051344000955","174011545737251",29.94,26.80,0,336.34,422.60,230.8,220.8,1.047,1241365.4,1241365.4,20896,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354131,313461.00
03/23/2019 11:15,2,7.688,ACTIVE,220.74,374.21,60.001,1553354104,"201051344000648","174011545737251",30.12,19.00,0,340.25,424.41,234.3,224.3,1.056,1232468.4,1232468.4,44354,0,0,0,L,1122011218,1,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354132,313462.00
03/23/2019 11:15,2,7.875,ACTIVE,221.19,375.71,60.001,1553354104,"201051344000645","174011545737251",29.92,19.50,0,341.45,426.81,238.6,228.4,1.061,1237118.5,1237118.5,44316,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354133,313463.00
03/23/2019 11:15,2,7.707,ACTIVE,221.19,375.41,60.001,1553354104,"201051344000569","174011545737251",30.53,19.00,0,340.55,426.81,238.2,228.0,1.092,1253099.8,1253099.8,12536,0,0,0,L,1122011218,1,124.94,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354134,313464.00
03/23/2019 11:15,2,7.830,ACTIVE,221.42,382.63,59.980,1553354104,"179051228000119","174011545737251",30.53,23.50,0,345.06,429.82,242.1,231.7,1.127,40576.4,40576.4,12613,0,0,0,L,46974696,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553354134,313465.00
03/23/2019 11:30,2,8.070,ACTIVE,222.32,373.91,60.017,1553355004,"201051344000579","174011545737251",29.74,23.30,0,342.95,429.52,243.0,232.6,1.109,1252937.9,1252937.9,12985,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355005,313466.00
03/23/2019 11:30,2,7.934,ACTIVE,219.16,370.30,60.017,1553355004,"201051344001025","174011545737251",30.12,26.00,0,338.14,428.31,241.8,231.5,1.069,1235415.5,1235415.5,20909,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355006,313467.00
03/23/2019 11:30,2,8.010,ACTIVE,219.39,376.31,59.980,1553355004,"201051344001093","174011545737251",30.00,23.50,0,339.65,425.91,243.3,232.9,1.069,1219576.1,1219576.1,20929,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355007,313468.00
03/23/2019 11:30,2,8.016,ACTIVE,222.10,375.71,60.012,1553355004,"201051344000458","174011545737251",30.32,25.00,0,342.95,429.82,246.2,235.7,1.092,1236275.6,1236275.6,12726,0,0,0,L,1122011218,1,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355008,313469.00
03/23/2019 11:30,2,7.963,ACTIVE,218.03,369.10,60.006,1553355004,"201051344000890","174011545737251",29.56,29.80,0,337.84,425.01,238.2,228.0,1.100,1234101.0,1234101.0,20855,0,0,0,L,1122011218,1,125.62,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355009,313470.00
03/23/2019 11:30,2,8.207,ACTIVE,222.10,369.10,60.012,1553355004,"201051344000988","174011545737251",19.54,17.30,0,348.06,406.37,162.3,154.7,0.738,957632.8,957632.8,13077,0,0,0,L,1122011218,1,125.40,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355010,313471.00
03/23/2019 11:30,2,7.908,ACTIVE,219.61,371.81,60.038,1553355004,"201051344000582","174011545737251",29.50,21.50,0,339.65,425.61,236.3,226.1,1.069,1213510.4,1213510.4,20830,0,0,0,L,1122011218,1,126.07,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355011,313472.00
03/23/2019 11:30,2,8.172,ACTIVE,220.52,375.71,60.017,1553355004,"201051344000868","174011545737251",30.20,19.30,0,339.95,427.11,249.9,239.2,1.105,1221347.7,1221347.7,44778,0,0,0,L,1122011218,1,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355012,313473.00
03/23/2019 11:30,2,8.145,ACTIVE,221.64,374.51,60.006,1553355004,"201051344000576","174011545737251",30.14,19.50,0,343.25,431.92,248.4,237.9,1.127,1239569.3,1239569.3,16812,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355013,313474.00
03/23/2019 11:30,2,8.088,ACTIVE,222.32,375.71,60.028,1553355004,"201051344001158","174011545737251",29.72,21.30,0,342.95,430.12,243.4,233.0,1.100,1216679.9,1216679.9,13033,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355014,313475.00
03/23/2019 11:30,2,7.852,ACTIVE,219.16,369.70,59.996,1553355004,"201051344000917","174011545737251",30.12,26.50,0,339.95,424.41,239.4,229.1,1.096,1231502.6,1231502.6,20701,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355015,313476.00
03/23/2019 11:30,2,7.742,ACTIVE,218.26,362.79,60.006,1553355004,"201051344000417","174011545737251",19.50,28.30,0,343.55,398.26,153.0,145.7,0.720,992682.6,992682.6,20925,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355015,313477.00
03/23/2019 11:30,2,7.939,ACTIVE,217.58,370.30,59.996,1553355004,"201051344000685","174011545737251",29.54,24.80,0,341.45,423.50,237.3,227.1,1.123,1236029.6,1236029.6,20912,0,0,0,L,1122011218,1,125.85,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355016,313478.00
03/23/2019 11:30,2,7.873,ACTIVE,219.39,373.61,60.038,1553355004,"201051344000651","174011545737251",30.20,20.70,0,339.95,423.81,240.6,230.3,1.078,1228634.9,1228634.9,20894,0,0,0,L,1122011218,1,126.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355017,313479.00
03/23/2019 11:30,2,8.186,ACTIVE,219.61,371.81,60.006,1553355004,"201051344000594","174011545737251",29.46,34.30,0,339.65,425.61,244.0,233.6,1.056,1242315.0,1242315.0,44725,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355018,313480.00
03/23/2019 11:30,2,8.146,ACTIVE,222.32,378.42,60.006,1553355004,"201051344000469","174011545737251",30.24,17.30,0,341.45,431.62,249.4,238.8,1.136,1220886.7,1220886.7,13017,0,0,0,L,1122011218,1,125.17,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355019,313481.00
03/23/2019 11:30,2,7.896,ACTIVE,219.61,372.71,60.012,1553355004,"201051344000585","174011545737251",30.08,22.00,0,339.65,423.20,240.4,230.1,1.100,1241495.4,1241495.4,20948,0,0,0,L,1122011218,1,125.62,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355020,313482.00
03/23/2019 11:30,2,8.133,ACTIVE,222.55,379.92,60.043,1553355004,"201051344000853","174011545737251",30.43,19.30,0,346.26,431.92,250.6,239.9,1.140,1244219.7,1244219.7,12613,0,0,0,L,1122011218,1,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355021,313483.00
03/23/2019 11:30,2,7.906,ACTIVE,217.80,372.71,60.043,1553355004,"201051344001145","174011545737251",29.86,23.80,0,341.45,425.01,239.0,228.8,1.096,1244342.1,1244342.1,20864,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355022,313484.00
03/23/2019 11:30,2,7.840,ACTIVE,218.71,371.21,60.033,1553355004,"201051344000438","174011545737251",30.04,27.00,0,340.85,424.71,238.4,228.2,1.100,1236993.5,1236993.5,20902,0,0,0,L,1122011218,1,125.85,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355023,313485.00
03/23/2019 11:30,2,7.906,ACTIVE,218.93,370.90,60.049,1553355004,"201051344001135","174011545737251",29.80,24.30,0,340.25,423.81,238.5,228.3,1.069,1224018.7,1224018.7,20855,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355024,313486.00
03/23/2019 11:30,2,7.990,ACTIVE,221.87,376.62,60.006,1553355004,"201051344000983","174011545737251",30.57,19.30,0,340.85,431.32,247.3,236.7,1.140,1242430.2,1242430.2,12621,0,0,0,L,1122011218,1,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355025,313487.00
03/23/2019 11:30,2,8.000,ACTIVE,219.39,372.41,60.001,1553355004,"201051344001203","174011545737251",30.00,26.80,0,340.55,425.01,242.9,232.6,1.118,1231662.6,1231662.6,20907,0,0,0,L,1122011218,1,126.53,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355026,313488.00
03/23/2019 11:30,2,7.943,ACTIVE,217.58,372.11,60.017,1553355004,"201051344001230","174011545737251",29.92,26.30,0,334.84,424.71,240.6,230.3,1.105,1228795.1,1228795.1,20718,0,0,0,L,1122011218,1,125.40,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355027,313489.00
03/23/2019 11:30,2,7.777,ACTIVE,218.03,371.51,60.022,1553355004,"201051344000646","174011545737251",30.08,25.50,0,339.65,425.01,236.6,226.5,1.096,1221815.4,1221815.4,20874,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355028,313490.00
03/23/2019 11:30,2,8.025,ACTIVE,220.52,372.71,60.049,1553355004,"201051344000867","174011545737251",30.22,22.00,0,339.04,425.01,245.3,234.8,1.131,1219902.2,1219902.2,44798,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355029,313491.00
03/23/2019 11:30,2,8.158,ACTIVE,220.74,373.31,60.017,1553355004,"201051344000633","174011545737251",29.60,25.30,0,339.34,428.61,244.3,233.9,1.136,1218670.4,1218670.4,44850,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355030,313492.00
03/23/2019 11:30,2,7.951,ACTIVE,218.03,371.51,60.054,1553355004,"201051344000955","174011545737251",29.90,28.50,0,338.14,425.91,240.8,230.5,1.118,1241421.8,1241421.8,20897,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355031,313493.00
03/23/2019 11:30,2,8.143,ACTIVE,220.97,375.11,60.012,1553355004,"201051344000648","174011545737251",29.82,20.00,0,339.34,430.12,245.8,235.3,1.109,1232525.7,1232525.7,44355,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355032,313494.00
03/23/2019 11:30,2,8.279,ACTIVE,221.64,376.01,60.006,1553355004,"201051344000645","174011545737251",29.78,21.00,0,342.95,430.72,249.5,238.9,1.114,1237176.8,1237176.8,44317,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355033,313495.00
03/23/2019 11:30,2,8.029,ACTIVE,221.87,378.12,60.017,1553355004,"201051344000569","174011545737251",30.69,20.00,0,339.95,431.32,249.5,238.9,1.140,1253158.1,1253158.1,12537,0,0,0,L,1122011218,1,125.17,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355034,313496.00
03/23/2019 11:30,2,8.266,ACTIVE,221.87,384.43,60.012,1553355004,"179051228000119","174011545737251",30.22,24.50,0,344.45,433.42,252.9,242.2,1.176,40635.6,40635.6,12614,0,0,0,L,46974696,1,125.40,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355035,313497.00
03/23/2019 11:45,2,8.434,ACTIVE,222.55,377.22,60.012,1553355904,"201051344000579","174011545737251",29.52,24.80,0,346.26,432.52,252.2,241.5,1.149,1252997.1,1252997.1,12986,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355905,313498.00
03/23/2019 11:45,2,8.316,ACTIVE,219.39,372.11,60.033,1553355904,"201051344001025","174011545737251",29.90,27.50,0,339.34,428.61,251.6,240.9,1.105,1235474.5,1235474.5,20910,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355906,313499.00
03/23/2019 11:45,2,8.246,ACTIVE,219.39,374.21,60.012,1553355904,"201051344001093","174011545737251",30.32,23.50,0,338.74,428.01,253.0,242.3,1.140,1219635.5,1219635.5,20930,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355907,313500.00
03/23/2019 11:45,2,8.131,ACTIVE,222.32,375.11,59.985,1553355904,"201051344000458","174011545737251",30.87,25.80,0,344.76,432.82,254.2,243.4,1.149,1236335.6,1236335.6,12727,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355908,313501.00
03/23/2019 11:45,2,8.180,ACTIVE,217.80,371.81,60.038,1553355904,"201051344000890","174011545737251",29.88,29.30,0,340.25,427.41,247.5,236.9,1.131,1234159.1,1234159.1,20856,0,0,0,L,1122011218,1,125.62,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355909,313502.00
03/23/2019 11:45,2,8.570,ACTIVE,222.32,371.51,60.012,1553355904,"201051344000988","174011545737251",19.44,17.30,0,348.06,408.18,168.8,161.0,0.760,957672.3,957672.3,13078,0,0,0,L,1122011218,1,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355910,313503.00
03/23/2019 11:45,2,8.238,ACTIVE,219.61,377.22,60.006,1553355904,"201051344000582","174011545737251",29.50,23.00,0,338.74,427.41,246.1,235.6,1.109,1213568.1,1213568.1,20831,0,0,0,L,1122011218,1,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355911,313504.00
03/23/2019 11:45,2,7.941,ACTIVE,220.52,375.71,59.990,1553355904,"201051344000868","174011545737251",31.53,19.50,0,338.14,432.22,253.9,243.2,1.123,1221408.3,1221408.3,44779,0,0,0,L,1122011218,1,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355912,313505.00
03/23/2019 11:45,2,8.055,ACTIVE,222.32,377.82,60.038,1553355904,"201051344000576","174011545737251",31.21,20.30,0,345.66,433.42,254.4,243.6,1.184,1239629.7,1239629.7,16813,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355913,313506.00
03/23/2019 11:45,2,8.410,ACTIVE,222.55,378.72,60.017,1553355904,"201051344001158","174011545737251",29.68,21.50,0,345.66,432.82,252.8,242.0,1.145,1216739.3,1216739.3,13034,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355914,313507.00
03/23/2019 11:45,2,8.258,ACTIVE,219.39,375.41,60.012,1553355904,"201051344000917","174011545737251",29.82,26.80,0,338.74,426.21,249.4,238.8,1.136,1231561.0,1231561.0,20702,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355915,313508.00
03/23/2019 11:45,2,8.139,ACTIVE,218.26,363.09,60.017,1553355904,"201051344000417","174011545737251",19.30,29.00,0,341.75,400.96,159.2,151.8,0.734,992719.8,992719.8,20926,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355916,313509.00
03/23/2019 11:45,2,8.262,ACTIVE,217.58,372.71,60.012,1553355904,"201051344000685","174011545737251",29.42,25.30,0,341.15,426.21,246.2,235.8,1.171,1236087.4,1236087.4,20913,0,0,0,L,1122011218,1,125.85,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355916,313510.00
03/23/2019 11:45,2,8.135,ACTIVE,219.61,376.62,60.028,1553355904,"201051344000651","174011545737251",30.28,21.80,0,339.04,428.01,249.5,238.9,1.127,1228693.6,1228693.6,20895,0,0,0,L,1122011218,1,126.53,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355917,313511.00
03/23/2019 11:45,2,8.461,ACTIVE,220.06,375.41,59.985,1553355904,"201051344000594","174011545737251",29.66,35.60,0,338.14,428.91,253.8,243.1,1.149,1242374.6,1242374.6,44726,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355918,313512.00
03/23/2019 11:45,2,7.939,ACTIVE,222.55,376.92,60.012,1553355904,"201051344000469","174011545737251",31.65,17.50,0,345.66,433.42,254.4,243.6,1.171,1220947.4,1220947.4,13018,0,0,0,L,1122011218,1,125.40,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355919,313513.00
03/23/2019 11:45,2,8.238,ACTIVE,219.61,373.91,60.033,1553355904,"201051344000585","174011545737251",30.10,22.80,0,339.65,426.21,251.1,240.4,1.118,1241554.3,1241554.3,20949,0,0,0,L,1122011218,1,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355920,313514.00
03/23/2019 11:45,2,7.893,ACTIVE,222.77,382.03,60.022,1553355904,"201051344000853","174011545737251",31.87,20.00,0,345.36,435.83,254.2,243.5,1.189,1244280.3,1244280.3,12614,0,0,0,L,1122011218,1,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355921,313515.00
03/23/2019 11:45,2,8.266,ACTIVE,217.58,371.21,60.028,1553355904,"201051344001145","174011545737251",29.78,23.50,0,339.95,428.01,249.2,238.6,1.118,1244400.5,1244400.5,20865,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355922,313516.00
03/23/2019 11:45,2,8.211,ACTIVE,218.93,375.71,60.028,1553355904,"201051344000438","174011545737251",29.82,27.30,0,339.34,426.81,247.9,237.3,1.118,1237051.7,1237051.7,20903,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355923,313517.00
03/23/2019 11:45,2,8.121,ACTIVE,219.39,373.91,60.012,1553355904,"201051344001135","174011545737251",30.22,24.30,0,339.65,426.51,248.6,238.0,1.123,1224077.0,1224077.0,20856,0,0,0,L,1122011218,1,126.07,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355924,313518.00
03/23/2019 11:45,2,7.998,ACTIVE,222.55,378.42,60.022,1553355904,"201051344000983","174011545737251",31.39,19.50,0,341.75,434.63,254.3,243.6,1.158,1242490.5,1242490.5,12622,0,0,0,L,1122011218,1,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355925,313519.00
03/23/2019 11:45,2,8.275,ACTIVE,219.61,373.61,60.022,1553355904,"201051344001203","174011545737251",30.18,27.80,0,340.25,427.71,252.8,242.1,1.193,1231721.9,1231721.9,20908,0,0,0,L,1122011218,1,126.53,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355926,313520.00
03/23/2019 11:45,2,8.238,ACTIVE,217.58,370.90,60.017,1553355904,"201051344001230","174011545737251",30.02,26.50,0,335.44,427.41,250.2,239.5,1.153,1228853.8,1228853.8,20719,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355927,313521.00
03/23/2019 11:45,2,8.211,ACTIVE,218.03,370.90,60.028,1553355904,"201051344000646","174011545737251",29.68,26.00,0,339.65,427.41,246.6,236.1,1.114,1221873.3,1221873.3,20875,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355928,313522.00
03/23/2019 11:45,2,8.240,ACTIVE,220.97,375.41,60.022,1553355904,"201051344000867","174011545737251",30.47,23.80,0,339.95,431.32,254.1,243.3,1.136,1219962.2,1219962.2,44799,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355928,313523.00
03/23/2019 11:45,2,8.402,ACTIVE,220.97,375.71,60.022,1553355904,"201051344000633","174011545737251",29.86,26.00,0,339.34,432.82,254.1,243.3,1.171,1218730.0,1218730.0,44851,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355929,313524.00
03/23/2019 11:45,2,8.287,ACTIVE,218.26,372.71,60.017,1553355904,"201051344000955","174011545737251",29.84,29.00,0,339.34,426.81,250.4,239.8,1.162,1241480.5,1241480.5,20898,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355930,313525.00
03/23/2019 11:45,2,8.250,ACTIVE,221.64,374.81,59.980,1553355904,"201051344000648","174011545737251",30.45,20.30,0,340.55,434.33,254.2,243.4,1.140,1232585.6,1232585.6,44356,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355931,313526.00
03/23/2019 11:45,2,8.076,ACTIVE,222.10,375.11,60.012,1553355904,"201051344000645","174011545737251",31.13,21.50,0,346.56,433.72,254.5,243.7,1.127,1237237.4,1237237.4,44318,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355932,313527.00
03/23/2019 11:45,2,7.869,ACTIVE,222.10,376.62,60.022,1553355904,"201051344000569","174011545737251",31.89,19.80,0,339.65,433.42,253.7,242.9,1.153,1253218.6,1253218.6,12538,0,0,0,L,1122011218,1,125.17,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355933,313528.00
03/23/2019 11:45,2,7.795,ACTIVE,222.10,383.23,60.001,1553355904,"179051228000119","174011545737251",32.18,25.30,0,344.45,436.43,253.9,243.2,1.180,40696.3,40696.3,12615,0,0,0,L,46974696,1,125.62,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553355934,313529.00
03/23/2019 12:00,2,8.086,ACTIVE,222.55,375.71,60.001,1553356803,"201051344000579","174011545737251",31.09,24.00,0,336.64,436.73,254.8,244.0,1.145,1253057.8,1253057.8,12987,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356805,313530.00
03/23/2019 12:00,2,7.959,ACTIVE,219.61,372.41,60.006,1553356803,"201051344001025","174011545737251",31.51,26.80,0,330.93,432.52,253.6,242.8,1.149,1235535.0,1235535.0,20911,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356806,313531.00
03/23/2019 12:00,2,7.955,ACTIVE,219.84,372.11,60.001,1553356803,"201051344001093","174011545737251",31.57,23.80,0,332.73,436.13,254.0,243.2,1.118,1219696.3,1219696.3,20931,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356807,313532.00
03/23/2019 12:00,2,7.887,ACTIVE,222.32,376.62,60.012,1553356803,"201051344000458","174011545737251",31.83,25.80,0,335.14,433.12,253.8,243.0,1.145,1236396.4,1236396.4,12728,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356808,313533.00
03/23/2019 12:00,2,8.293,ACTIVE,218.26,370.60,60.001,1553356803,"201051344000890","174011545737251",30.30,30.50,0,330.33,433.12,254.3,243.5,1.180,1234219.2,1234219.2,20857,0,0,0,L,1122011218,1,125.62,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356809,313534.00
03/23/2019 12:00,2,8.867,ACTIVE,222.55,373.01,59.990,1553356803,"201051344000988","174011545737251",19.44,17.80,0,338.14,416.89,174.7,166.7,0.769,957713.1,957713.1,13079,0,0,0,L,1122011218,1,125.62,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356810,313535.00
03/23/2019 12:00,2,8.334,ACTIVE,220.06,373.61,60.012,1553356803,"201051344000582","174011545737251",30.14,22.80,0,328.22,437.03,254.1,243.3,1.114,1213627.9,1213627.9,20832,0,0,0,L,1122011218,1,126.30,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356810,313536.00
03/23/2019 12:00,2,7.818,ACTIVE,220.52,373.61,60.001,1553356803,"201051344000868","174011545737251",32.12,19.50,0,335.74,432.82,254.5,243.7,1.100,1221469.1,1221469.1,44780,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356811,313537.00
03/23/2019 12:00,2,7.811,ACTIVE,222.32,378.42,60.006,1553356803,"201051344000576","174011545737251",32.07,19.80,0,332.73,436.13,253.9,243.1,1.167,1239690.5,1239690.5,16814,0,0,0,L,1122011218,1,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356812,313538.00
03/23/2019 12:00,2,8.033,ACTIVE,222.77,376.01,60.017,1553356803,"201051344001158","174011545737251",31.19,21.50,0,334.84,436.43,253.3,242.6,1.153,1216800.0,1216800.0,13035,0,0,0,L,1122011218,1,125.62,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356813,313539.00
03/23/2019 12:00,2,8.172,ACTIVE,219.84,374.81,60.012,1553356803,"201051344000917","174011545737251",30.77,26.30,0,328.52,434.93,254.4,243.6,1.189,1231621.4,1231621.4,20703,0,0,0,L,1122011218,1,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356814,313540.00
03/23/2019 12:00,2,8.365,ACTIVE,218.71,366.40,60.001,1553356803,"201051344000417","174011545737251",19.40,29.50,0,333.93,406.97,164.3,156.6,0.747,992758.2,992758.2,20927,0,0,0,L,1122011218,1,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356815,313541.00
03/23/2019 12:00,2,8.543,ACTIVE,218.26,372.11,60.012,1553356803,"201051344000685","174011545737251",29.38,26.00,0,329.43,435.83,254.1,243.3,1.233,1236147.2,1236147.2,20914,0,0,0,L,1122011218,1,126.07,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356816,313542.00
03/23/2019 12:00,2,8.107,ACTIVE,220.06,374.81,60.006,1553356803,"201051344000651","174011545737251",30.99,22.00,0,329.13,434.33,254.5,243.7,1.140,1228754.0,1228754.0,20896,0,0,0,L,1122011218,1,126.75,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356817,313543.00
03/23/2019 12:00,2,8.061,ACTIVE,219.84,371.21,60.006,1553356803,"201051344000594","174011545737251",31.15,35.40,0,329.13,437.33,253.8,243.1,1.136,1242435.2,1242435.2,44727,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356818,313544.00
03/23/2019 12:00,2,7.785,ACTIVE,222.55,376.01,60.012,1553356803,"201051344000469","174011545737251",32.28,17.80,0,339.65,436.43,254.3,243.6,1.167,1221008.1,1221008.1,13019,0,0,0,L,1122011218,1,125.40,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356819,313545.00
03/23/2019 12:00,2,7.965,ACTIVE,220.06,375.71,60.001,1553356803,"201051344000585","174011545737251",31.53,23.50,0,327.32,434.33,254.3,243.6,1.171,1241614.8,1241614.8,20950,0,0,0,L,1122011218,1,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356820,313546.00
03/23/2019 12:00,2,7.711,ACTIVE,222.77,377.52,60.006,1553356803,"201051344000853","174011545737251",32.52,20.70,0,339.34,437.33,253.9,243.1,1.127,1244341.1,1244341.1,12615,0,0,0,L,1122011218,1,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356821,313547.00
03/23/2019 12:00,2,8.211,ACTIVE,218.26,371.21,60.022,1553356803,"201051344001145","174011545737251",30.63,24.00,0,330.63,436.43,254.5,243.7,1.167,1244460.8,1244460.8,20866,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356822,313548.00
03/23/2019 12:00,2,8.264,ACTIVE,219.39,370.90,60.006,1553356803,"201051344000438","174011545737251",30.42,28.00,0,329.43,436.13,254.1,243.3,1.158,1237111.8,1237111.8,20904,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356822,313549.00
03/23/2019 12:00,2,8.137,ACTIVE,219.61,373.61,60.006,1553356803,"201051344001135","174011545737251",30.89,24.30,0,329.73,436.13,254.3,243.6,1.149,1224137.3,1224137.3,20857,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356823,313550.00
03/23/2019 12:00,2,7.824,ACTIVE,222.32,375.41,59.996,1553356803,"201051344000983","174011545737251",32.12,19.80,0,337.24,437.03,254.2,243.4,1.167,1242551.3,1242551.3,12623,0,0,0,L,1122011218,1,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356824,313551.00
03/23/2019 12:00,2,7.982,ACTIVE,220.06,373.01,60.012,1553356803,"201051344001203","174011545737251",31.51,27.50,0,328.22,430.42,254.6,243.8,1.171,1231782.6,1231782.6,20909,0,0,0,L,1122011218,1,126.75,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356825,313552.00
03/23/2019 12:00,2,8.092,ACTIVE,218.26,371.51,60.001,1553356803,"201051344001230","174011545737251",31.07,26.30,0,329.73,431.32,254.5,243.7,1.167,1228914.3,1228914.3,20720,0,0,0,L,1122011218,1,125.62,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356826,313553.00
03/23/2019 12:00,2,8.201,ACTIVE,218.48,373.31,60.006,1553356803,"201051344000646","174011545737251",30.57,26.50,0,328.52,438.53,253.8,243.0,1.167,1221933.2,1221933.2,20876,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356827,313554.00
03/23/2019 12:00,2,8.002,ACTIVE,220.97,372.71,60.006,1553356803,"201051344000867","174011545737251",31.43,23.30,0,332.73,435.53,254.4,243.6,1.123,1220022.7,1220022.7,44800,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356828,313555.00
03/23/2019 12:00,2,8.027,ACTIVE,220.97,374.81,60.006,1553356803,"201051344000633","174011545737251",31.21,25.80,0,327.92,435.23,253.3,242.5,1.180,1218790.5,1218790.5,44852,0,0,0,L,1122011218,1,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356829,313556.00
03/23/2019 12:00,2,8.100,ACTIVE,218.48,373.01,60.006,1553356803,"201051344000955","174011545737251",31.01,29.30,0,329.73,433.12,254.2,243.4,1.140,1241541.0,1241541.0,20899,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356830,313557.00
03/23/2019 12:00,2,8.004,ACTIVE,221.64,375.11,60.006,1553356803,"201051344000648","174011545737251",31.43,21.80,0,331.53,436.13,254.6,243.8,1.171,1232646.4,1232646.4,44357,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356831,313558.00
03/23/2019 12:00,2,7.910,ACTIVE,222.10,374.21,60.033,1553356803,"201051344000645","174011545737251",31.77,21.30,0,330.33,435.23,254.4,243.6,1.114,1237298.1,1237298.1,44319,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356832,313559.00
03/23/2019 12:00,2,7.730,ACTIVE,222.10,373.31,60.001,1553356803,"201051344000569","174011545737251",32.48,20.70,0,338.74,434.02,253.9,243.1,1.153,1253279.4,1253279.4,12539,0,0,0,L,1122011218,1,125.17,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356833,313560.00
03/23/2019 12:00,2,7.701,ACTIVE,222.32,382.93,59.975,1553356803,"179051228000119","174011545737251",32.64,25.30,0,337.84,440.04,254.3,243.5,1.193,40757.2,40757.2,12617,0,0,0,L,46974696,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553356834,313561.00
03/23/2019 12:15,2,7.941,ACTIVE,223.00,375.41,60.028,1553357704,"201051344000579","174011545737251",31.65,25.00,0,344.76,433.42,254.4,243.7,1.149,1253118.7,1253118.7,12988,0,0,0,L,1122011218,1,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357705,313562.00
03/23/2019 12:15,2,7.861,ACTIVE,219.61,370.30,60.017,1553357704,"201051344001025","174011545737251",31.97,27.00,0,336.04,429.22,253.8,243.0,1.149,1235595.6,1235595.6,20912,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357706,313563.00
03/23/2019 12:15,2,7.863,ACTIVE,219.61,371.21,60.012,1553357704,"201051344001093","174011545737251",32.01,24.50,0,338.44,432.52,254.5,243.7,1.145,1219757.1,1219757.1,20932,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357707,313564.00
03/23/2019 12:15,2,7.812,ACTIVE,222.55,378.72,60.028,1553357704,"201051344000458","174011545737251",32.24,23.50,0,342.35,435.53,255.2,244.4,1.158,1236457.2,1236457.2,12729,0,0,0,L,1122011218,1,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357708,313565.00
03/23/2019 12:15,2,8.070,ACTIVE,218.26,372.11,60.017,1553357704,"201051344000890","174011545737251",31.09,29.80,0,340.25,429.82,254.1,243.3,1.162,1234280.0,1234280.0,20858,0,0,0,L,1122011218,1,125.62,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357709,313566.00
03/23/2019 12:15,2,9.154,ACTIVE,222.77,373.01,60.017,1553357704,"201051344000988","174011545737251",19.38,18.00,0,347.46,412.08,179.7,171.5,0.804,957755.2,957755.2,13080,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357710,313567.00
03/23/2019 12:15,2,8.078,ACTIVE,219.84,373.91,60.022,1553357704,"201051344000582","174011545737251",31.11,23.50,0,338.14,431.92,254.5,243.7,1.153,1213688.7,1213688.7,20833,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357711,313568.00
03/23/2019 12:15,2,7.723,ACTIVE,220.97,375.11,60.033,1553357704,"201051344000868","174011545737251",32.52,19.30,0,337.54,432.82,254.2,243.5,1.140,1221529.9,1221529.9,44781,0,0,0,L,1122011218,1,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357712,313569.00
03/23/2019 12:15,2,7.775,ACTIVE,222.55,376.31,60.028,1553357704,"201051344000576","174011545737251",32.36,20.00,0,344.15,434.33,254.4,243.7,1.171,1239751.3,1239751.3,16815,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357713,313570.00
