ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 12:15,2,7.930,ACTIVE,222.77,376.01,59.990,1553357704,"201051344001158","174011545737251",31.71,21.30,0,345.06,433.72,254.8,244.0,1.158,1216860.8,1216860.8,13036,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357714,313571.00
03/23/2019 12:15,2,8.012,ACTIVE,219.61,369.40,60.033,1553357704,"201051344000917","174011545737251",31.43,26.50,0,336.34,430.12,254.8,244.0,1.189,1231682.1,1231682.1,20704,0,0,0,L,1122011218,1,125.85,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357715,313572.00
03/23/2019 12:15,2,8.549,ACTIVE,218.71,365.19,60.022,1553357704,"201051344000417","174011545737251",19.46,29.80,0,343.55,403.67,168.7,160.9,0.778,992797.9,992797.9,20928,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357716,313573.00
03/23/2019 12:15,2,8.209,ACTIVE,218.03,371.51,60.028,1553357704,"201051344000685","174011545737251",30.63,26.00,0,339.95,428.31,254.3,243.5,1.215,1236208.1,1236208.1,20915,0,0,0,L,1122011218,1,126.07,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357717,313574.00
03/23/2019 12:15,2,7.957,ACTIVE,220.06,373.31,60.022,1553357704,"201051344000651","174011545737251",31.55,22.50,0,338.14,431.32,253.8,243.0,1.136,1228814.9,1228814.9,20897,0,0,0,L,1122011218,1,126.75,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357718,313575.00
03/23/2019 12:15,2,7.898,ACTIVE,220.29,373.91,60.028,1553357704,"201051344000594","174011545737251",31.73,35.20,0,335.14,428.91,252.9,242.2,1.145,1242495.8,1242495.8,44728,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357719,313576.00
03/23/2019 12:15,2,7.672,ACTIVE,222.77,378.42,60.017,1553357704,"201051344000469","174011545737251",32.72,17.50,0,342.65,433.72,253.6,242.9,1.167,1221069.0,1221069.0,13020,0,0,0,L,1122011218,1,125.62,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357720,313577.00
03/23/2019 12:15,2,7.846,ACTIVE,219.84,371.51,60.022,1553357704,"201051344000585","174011545737251",32.08,23.00,0,338.14,430.42,254.2,243.5,1.149,1241675.7,1241675.7,20951,0,0,0,L,1122011218,1,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357721,313578.00
03/23/2019 12:15,2,7.646,ACTIVE,223.00,378.72,60.028,1553357704,"201051344000853","174011545737251",32.88,20.30,0,342.05,432.52,253.9,243.2,1.158,1244402.0,1244402.0,12616,0,0,0,L,1122011218,1,126.30,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357721,313579.00
03/23/2019 12:15,2,8.025,ACTIVE,218.26,373.91,59.990,1553357704,"201051344001145","174011545737251",31.33,24.50,0,339.04,429.52,254.2,243.4,1.189,1244521.6,1244521.6,20867,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357722,313580.00
03/23/2019 12:15,2,8.041,ACTIVE,218.93,371.51,60.028,1553357704,"201051344000438","174011545737251",31.23,27.50,0,337.84,429.22,254.4,243.6,1.158,1237172.6,1237172.6,20905,0,0,0,L,1122011218,1,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357723,313581.00
03/23/2019 12:15,2,7.957,ACTIVE,219.61,374.81,60.012,1553357704,"201051344001135","174011545737251",31.63,24.50,0,337.24,427.71,254.7,243.9,1.145,1224198.2,1224198.2,20858,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357724,313582.00
03/23/2019 12:15,2,7.709,ACTIVE,222.55,375.11,60.054,1553357704,"201051344000983","174011545737251",32.56,20.00,0,344.45,434.02,253.7,242.9,1.162,1242612.1,1242612.1,12624,0,0,0,L,1122011218,1,126.07,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357725,313583.00
03/23/2019 12:15,2,7.865,ACTIVE,219.84,373.61,60.028,1553357704,"201051344001203","174011545737251",31.99,28.00,0,338.44,430.42,254.4,243.7,1.180,1231843.5,1231843.5,20910,0,0,0,L,1122011218,1,126.75,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357726,313584.00
03/23/2019 12:15,2,7.955,ACTIVE,218.03,371.51,60.038,1553357704,"201051344001230","174011545737251",31.61,26.80,0,339.34,428.61,254.6,243.8,1.158,1228975.1,1228975.1,20721,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357727,313585.00
03/23/2019 12:15,2,8.014,ACTIVE,218.26,371.81,60.022,1553357704,"201051344000646","174011545737251",31.41,26.80,0,337.84,430.12,253.9,243.2,1.149,1221994.0,1221994.0,20877,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357728,313586.00
03/23/2019 12:15,2,7.830,ACTIVE,221.19,370.60,60.038,1553357704,"201051344000867","174011545737251",31.95,22.80,0,336.34,433.12,253.6,242.8,1.145,1220083.3,1220083.3,44801,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357729,313587.00
03/23/2019 12:15,2,7.938,ACTIVE,221.19,374.21,60.033,1553357704,"201051344000633","174011545737251",31.65,26.00,0,337.24,434.33,254.0,243.2,1.189,1218851.1,1218851.1,44853,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357730,313588.00
03/23/2019 12:15,2,7.945,ACTIVE,218.71,374.21,60.033,1553357704,"201051344000955","174011545737251",31.65,30.30,0,336.64,429.52,254.2,243.4,1.184,1241601.8,1241601.8,20900,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357731,313589.00
03/23/2019 12:15,2,7.871,ACTIVE,221.87,376.01,60.038,1553357704,"201051344000648","174011545737251",31.91,20.70,0,339.65,433.42,254.4,243.7,1.153,1232707.3,1232707.3,44358,0,0,0,L,1122011218,1,125.17,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357732,313590.00
03/23/2019 12:15,2,7.795,ACTIVE,222.10,374.51,60.033,1553357704,"201051344000645","174011545737251",32.18,21.00,0,342.35,433.12,253.8,243.1,1.123,1237359.0,1237359.0,44320,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357733,313591.00
03/23/2019 12:15,2,7.615,ACTIVE,222.32,377.22,60.038,1553357704,"201051344000569","174011545737251",32.96,21.00,0,341.75,434.33,253.9,243.2,1.145,1253340.2,1253340.2,12540,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357734,313592.00
03/23/2019 12:15,2,7.621,ACTIVE,222.55,382.33,60.049,1553357704,"179051228000119","174011545737251",32.96,25.50,0,343.25,436.43,254.2,243.4,1.189,40818.0,40818.0,12618,0,0,0,L,46974696,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553357735,313593.00
03/23/2019 12:30,2,7.900,ACTIVE,222.77,376.62,60.006,1553358604,"201051344000579","174011545737251",31.81,25.30,0,344.45,433.12,254.3,243.5,1.180,1253179.5,1253179.5,12989,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358605,313594.00
03/23/2019 12:30,2,7.803,ACTIVE,219.84,369.10,60.017,1553358604,"201051344001025","174011545737251",32.22,26.80,0,335.74,428.91,254.7,243.9,1.114,1235656.1,1235656.1,20913,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358606,313595.00
03/23/2019 12:30,2,7.822,ACTIVE,220.06,372.41,60.001,1553358604,"201051344001093","174011545737251",32.22,24.00,0,337.24,427.11,254.8,244.0,1.162,1219817.9,1219817.9,20933,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358607,313596.00
03/23/2019 12:30,2,7.719,ACTIVE,222.55,378.72,60.006,1553358604,"201051344000458","174011545737251",32.48,23.30,0,344.15,433.12,253.5,242.7,1.149,1236518.0,1236518.0,12730,0,0,0,L,1122011218,1,126.07,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358608,313597.00
03/23/2019 12:30,2,8.006,ACTIVE,218.48,371.81,59.980,1553358604,"201051344000890","174011545737251",31.43,30.50,0,338.74,429.22,254.8,244.0,1.145,1234340.8,1234340.8,20859,0,0,0,L,1122011218,1,125.85,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358609,313598.00
03/23/2019 12:30,2,9.311,ACTIVE,222.55,372.71,60.001,1553358604,"201051344000988","174011545737251",19.44,18.70,0,346.86,412.98,183.4,175.1,0.826,957798.4,957798.4,13081,0,0,0,L,1122011218,1,125.62,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358610,313599.00
03/23/2019 12:30,2,7.984,ACTIVE,220.06,372.41,60.006,1553358604,"201051344000582","174011545737251",31.49,24.50,0,337.24,431.32,254.4,243.6,1.140,1213749.5,1213749.5,20834,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358611,313600.00
03/23/2019 12:30,2,7.689,ACTIVE,220.97,373.31,60.022,1553358604,"201051344000868","174011545737251",32.68,19.50,0,336.64,431.92,253.9,243.1,1.145,1221590.7,1221590.7,44782,0,0,0,L,1122011218,1,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358612,313601.00
03/23/2019 12:30,2,7.713,ACTIVE,222.55,378.42,59.980,1553358604,"201051344000576","174011545737251",32.58,19.80,0,343.55,434.02,254.2,243.4,1.176,1239812.1,1239812.1,16816,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358613,313602.00
03/23/2019 12:30,2,7.869,ACTIVE,222.77,375.41,59.990,1553358604,"201051344001158","174011545737251",31.91,21.80,0,343.55,434.02,253.6,242.8,1.136,1216921.6,1216921.6,13037,0,0,0,L,1122011218,1,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358614,313603.00
03/23/2019 12:30,2,7.871,ACTIVE,219.84,371.51,60.038,1553358604,"201051344000917","174011545737251",31.83,27.30,0,336.04,427.41,253.3,242.6,1.149,1231742.9,1231742.9,20705,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358615,313604.00
03/23/2019 12:30,2,8.820,ACTIVE,218.71,367.30,60.022,1553358604,"201051344000417","174011545737251",19.32,30.00,0,342.95,404.87,172.7,164.8,0.787,992838.5,992838.5,20929,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358615,313605.00
03/23/2019 12:30,2,8.029,ACTIVE,218.03,371.51,60.028,1553358604,"201051344000685","174011545737251",31.23,26.30,0,339.04,428.01,253.8,243.1,1.229,1236268.9,1236268.9,20916,0,0,0,L,1122011218,1,126.07,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358616,313606.00
03/23/2019 12:30,2,7.881,ACTIVE,220.29,374.51,60.022,1553358604,"201051344000651","174011545737251",31.89,22.80,0,336.34,431.32,254.2,243.4,1.145,1228875.6,1228875.6,20898,0,0,0,L,1122011218,1,126.75,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358617,313607.00
03/23/2019 12:30,2,7.760,ACTIVE,220.29,370.30,60.022,1553358604,"201051344000594","174011545737251",32.03,36.30,0,334.84,429.82,251.0,240.3,1.105,1242556.4,1242556.4,44729,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358618,313608.00
03/23/2019 12:30,2,7.619,ACTIVE,222.77,376.92,60.038,1553358604,"201051344000469","174011545737251",32.90,17.80,0,344.45,433.12,253.2,242.5,1.198,1221129.8,1221129.8,13021,0,0,0,L,1122011218,1,125.40,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358619,313609.00
03/23/2019 12:30,2,7.746,ACTIVE,220.29,373.01,60.017,1553358604,"201051344000585","174011545737251",32.46,23.50,0,336.94,429.22,254.7,243.9,1.140,1241736.4,1241736.4,20952,0,0,0,L,1122011218,1,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358620,313610.00
03/23/2019 12:30,2,7.582,ACTIVE,223.00,374.51,60.022,1553358604,"201051344000853","174011545737251",33.06,21.30,0,342.95,431.62,253.2,242.5,1.105,1244462.7,1244462.7,12617,0,0,0,L,1122011218,1,126.30,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358621,313611.00
03/23/2019 12:30,2,7.936,ACTIVE,218.26,372.41,60.033,1553358604,"201051344001145","174011545737251",31.71,24.00,0,338.44,428.31,254.5,243.7,1.176,1244582.4,1244582.4,20868,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358622,313612.00
03/23/2019 12:30,2,7.959,ACTIVE,219.39,374.21,60.033,1553358604,"201051344000438","174011545737251",31.61,28.80,0,337.84,428.31,254.7,243.9,1.162,1237233.4,1237233.4,20906,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358623,313613.00
03/23/2019 12:30,2,7.838,ACTIVE,219.61,373.01,60.049,1553358604,"201051344001135","174011545737251",32.05,24.00,0,337.54,428.01,253.9,243.2,1.136,1224259.0,1224259.0,20859,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358624,313614.00
03/23/2019 12:30,2,7.684,ACTIVE,222.32,375.41,60.022,1553358604,"201051344000983","174011545737251",32.74,19.80,0,343.85,434.02,254.6,243.8,1.167,1242672.9,1242672.9,12625,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358625,313615.00
03/23/2019 12:30,2,7.814,ACTIVE,220.06,372.71,60.033,1553358604,"201051344001203","174011545737251",32.22,27.50,0,338.44,429.52,254.8,244.0,1.171,1231904.3,1231904.3,20911,0,0,0,L,1122011218,1,126.75,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358626,313616.00
03/23/2019 12:30,2,7.834,ACTIVE,218.03,370.60,60.038,1553358604,"201051344001230","174011545737251",31.97,26.30,0,338.44,429.22,253.2,242.4,1.167,1229035.9,1229035.9,20722,0,0,0,L,1122011218,1,125.62,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358627,313617.00
03/23/2019 12:30,2,7.891,ACTIVE,218.48,370.60,60.033,1553358604,"201051344000646","174011545737251",31.87,25.80,0,337.54,429.52,254.3,243.5,1.171,1222054.7,1222054.7,20878,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358628,313618.00
03/23/2019 12:30,2,7.869,ACTIVE,221.19,368.80,60.028,1553358604,"201051344000867","174011545737251",32.07,23.80,0,335.44,437.03,254.3,243.5,1.131,1220143.8,1220143.8,44802,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358628,313619.00
03/23/2019 12:30,2,7.682,ACTIVE,221.19,373.91,60.022,1553358604,"201051344000633","174011545737251",32.10,25.80,0,338.14,434.93,249.5,238.9,1.149,1218911.5,1218911.5,44854,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358629,313620.00
03/23/2019 12:30,2,7.883,ACTIVE,218.48,367.60,60.033,1553358604,"201051344000955","174011545737251",31.95,29.80,0,338.74,428.91,254.5,243.7,1.180,1241662.5,1241662.5,20901,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358630,313621.00
03/23/2019 12:30,2,7.814,ACTIVE,221.64,373.61,60.017,1553358604,"201051344000648","174011545737251",32.12,22.30,0,336.64,434.63,254.0,243.3,1.153,1232768.0,1232768.0,44359,0,0,0,L,1122011218,1,124.94,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358631,313622.00
03/23/2019 12:30,2,7.789,ACTIVE,222.10,375.71,60.022,1553358604,"201051344000645","174011545737251",32.30,22.00,0,343.55,433.42,253.9,243.2,1.100,1237419.8,1237419.8,44321,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358632,313623.00
03/23/2019 12:30,2,7.566,ACTIVE,222.32,376.92,60.017,1553358604,"201051344000569","174011545737251",33.12,21.30,0,344.45,434.63,253.8,243.0,1.153,1253401.0,1253401.0,12541,0,0,0,L,1122011218,1,125.40,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358633,313624.00
03/23/2019 12:30,2,7.584,ACTIVE,222.32,380.82,60.022,1553358604,"179051228000119","174011545737251",33.10,25.80,0,342.05,436.13,253.8,243.0,1.171,40838.2,40838.2,12619,0,0,0,L,46974696,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553358634,313625.00
03/23/2019 12:45,2,7.896,ACTIVE,222.55,374.51,60.038,1553359504,"201051344000579","174011545737251",31.81,25.50,0,343.85,434.02,254.4,243.6,1.140,1253240.3,1253240.3,12990,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359505,313626.00
03/23/2019 12:45,2,7.756,ACTIVE,219.84,369.40,60.012,1553359504,"201051344001025","174011545737251",32.28,28.00,0,333.93,429.82,252.9,242.2,1.118,1235716.7,1235716.7,20914,0,0,0,L,1122011218,1,125.85,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359506,313627.00
03/23/2019 12:45,2,7.811,ACTIVE,219.84,370.90,60.012,1553359504,"201051344001093","174011545737251",32.22,24.30,0,337.24,427.71,254.8,244.0,1.149,1219878.8,1219878.8,20934,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359508,313628.00
03/23/2019 12:45,2,7.764,ACTIVE,222.32,376.31,60.022,1553359504,"201051344000458","174011545737251",32.42,23.50,0,343.55,433.42,254.5,243.7,1.162,1236578.9,1236578.9,12731,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359509,313629.00
03/23/2019 12:45,2,7.965,ACTIVE,218.48,369.70,60.017,1553359504,"201051344000890","174011545737251",31.51,30.50,0,339.34,429.22,253.4,242.6,1.184,1234401.6,1234401.6,20860,0,0,0,L,1122011218,1,125.62,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359509,313630.00
03/23/2019 12:45,2,9.570,ACTIVE,222.55,372.41,60.028,1553359504,"201051344000988","174011545737251",19.10,19.30,0,347.76,413.59,185.2,176.9,0.835,957842.4,957842.4,13082,0,0,0,L,1122011218,1,125.62,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359510,313631.00
03/23/2019 12:45,2,7.932,ACTIVE,220.06,373.61,60.017,1553359504,"201051344000582","174011545737251",31.59,24.50,0,336.04,429.52,253.6,242.8,1.167,1213810.4,1213810.4,20835,0,0,0,L,1122011218,1,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359511,313632.00
03/23/2019 12:45,2,7.668,ACTIVE,220.52,372.71,60.049,1553359504,"201051344000868","174011545737251",32.66,19.80,0,336.64,431.62,253.1,242.4,1.123,1221651.5,1221651.5,44783,0,0,0,L,1122011218,1,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359512,313633.00
03/23/2019 12:45,2,7.770,ACTIVE,222.32,376.31,60.022,1553359504,"201051344000576","174011545737251",32.46,21.30,0,341.45,434.02,254.7,243.9,1.167,1239872.9,1239872.9,16817,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359513,313634.00
03/23/2019 12:45,2,7.875,ACTIVE,222.55,374.81,60.022,1553359504,"201051344001158","174011545737251",31.89,22.30,0,344.45,433.72,253.9,243.2,1.149,1216982.4,1216982.4,13038,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359514,313635.00
03/23/2019 12:45,2,7.844,ACTIVE,219.84,369.70,60.017,1553359504,"201051344000917","174011545737251",31.89,28.80,0,336.04,428.01,252.8,242.1,1.167,1231803.7,1231803.7,20706,0,0,0,L,1122011218,1,125.85,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359515,313636.00
03/23/2019 12:45,2,9.057,ACTIVE,218.71,367.00,60.017,1553359504,"201051344000417","174011545737251",19.00,30.00,0,342.65,406.07,174.4,166.4,0.800,992880.0,992880.0,20930,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359516,313637.00
03/23/2019 12:45,2,8.035,ACTIVE,218.03,371.51,60.028,1553359504,"201051344000685","174011545737251",31.29,25.80,0,339.04,427.41,254.4,243.6,1.207,1236329.7,1236329.7,20917,0,0,0,L,1122011218,1,126.07,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359517,313638.00
03/23/2019 12:45,2,7.893,ACTIVE,220.06,373.91,60.022,1553359504,"201051344000651","174011545737251",31.87,23.80,0,336.94,430.12,254.0,243.2,1.149,1228936.5,1228936.5,20899,0,0,0,L,1122011218,1,126.75,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359518,313639.00
03/23/2019 12:45,2,7.812,ACTIVE,219.84,372.11,60.017,1553359504,"201051344000594","174011545737251",31.93,36.00,0,335.44,429.22,252.7,242.0,1.149,1242617.0,1242617.0,44730,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359519,313640.00
03/23/2019 12:45,2,7.650,ACTIVE,222.55,373.01,60.028,1553359504,"201051344000469","174011545737251",32.82,17.30,0,343.85,433.12,253.8,243.0,1.153,1221190.7,1221190.7,13022,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359520,313641.00
03/23/2019 12:45,2,7.736,ACTIVE,219.84,373.01,60.028,1553359504,"201051344000585","174011545737251",32.46,23.80,0,337.24,426.51,253.5,242.7,1.158,1241797.3,1241797.3,20953,0,0,0,L,1122011218,1,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359521,313642.00
03/23/2019 12:45,2,7.600,ACTIVE,222.77,374.51,60.022,1553359504,"201051344000853","174011545737251",32.98,21.80,0,340.85,432.52,253.1,242.4,1.092,1244523.4,1244523.4,12618,0,0,0,L,1122011218,1,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359522,313643.00
03/23/2019 12:45,2,7.910,ACTIVE,218.26,372.71,60.022,1553359504,"201051344001145","174011545737251",31.73,24.50,0,337.54,428.91,254.0,243.3,1.136,1244643.2,1244643.2,20869,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359523,313644.00
03/23/2019 12:45,2,7.965,ACTIVE,219.16,372.41,60.033,1553359504,"201051344000438","174011545737251",31.57,28.30,0,338.44,431.92,254.7,243.9,1.162,1237294.2,1237294.2,20907,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359524,313645.00
03/23/2019 12:45,2,7.834,ACTIVE,219.61,373.31,60.022,1553359504,"201051344001135","174011545737251",32.03,24.50,0,337.84,428.31,254.1,243.3,1.145,1224319.8,1224319.8,20860,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359525,313646.00
03/23/2019 12:45,2,7.680,ACTIVE,222.32,376.92,60.033,1553359504,"201051344000983","174011545737251",32.68,21.00,0,341.45,433.42,253.8,243.1,1.176,1242733.7,1242733.7,12626,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359525,313647.00
03/23/2019 12:45,2,7.781,ACTIVE,219.84,373.91,60.022,1553359504,"201051344001203","174011545737251",32.26,28.00,0,337.84,428.61,253.9,243.1,1.176,1231965.1,1231965.1,20912,0,0,0,L,1122011218,1,126.53,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359527,313648.00
03/23/2019 12:45,2,7.836,ACTIVE,218.26,368.80,60.043,1553359504,"201051344001230","174011545737251",31.99,27.30,0,335.14,428.61,253.5,242.7,1.162,1229096.8,1229096.8,20723,0,0,0,L,1122011218,1,125.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359528,313649.00
03/23/2019 12:45,2,7.918,ACTIVE,218.48,372.41,60.049,1553359504,"201051344000646","174011545737251",31.81,25.80,0,337.24,433.12,254.7,243.9,1.176,1222115.6,1222115.6,20879,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359528,313650.00
03/23/2019 12:45,2,7.676,ACTIVE,220.97,368.80,60.049,1553359504,"201051344000867","174011545737251",32.24,23.80,0,334.54,436.13,250.0,239.4,1.096,1220204.3,1220204.3,44803,0,0,0,L,1122011218,1,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359529,313651.00
03/23/2019 12:45,2,7.775,ACTIVE,221.19,372.41,60.038,1553359504,"201051344000633","174011545737251",31.97,26.00,0,337.54,434.93,251.3,240.7,1.158,1218972.0,1218972.0,44855,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359530,313652.00
03/23/2019 12:45,2,7.891,ACTIVE,218.48,367.00,60.033,1553359504,"201051344000955","174011545737251",31.91,30.00,0,338.14,428.91,254.8,244.0,1.202,1241723.3,1241723.3,20902,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359531,313653.00
03/23/2019 12:45,2,7.850,ACTIVE,221.64,376.92,60.043,1553359504,"201051344000648","174011545737251",32.05,21.50,0,340.85,433.72,254.7,243.9,1.149,1232828.9,1232828.9,44360,0,0,0,L,1122011218,1,124.94,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359532,313654.00
03/23/2019 12:45,2,7.803,ACTIVE,221.87,375.41,60.033,1553359504,"201051344000645","174011545737251",32.24,22.30,0,342.05,432.82,254.2,243.5,1.131,1237480.6,1237480.6,44322,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359533,313655.00
03/23/2019 12:45,2,7.588,ACTIVE,222.10,376.01,60.038,1553359504,"201051344000569","174011545737251",33.04,21.80,0,343.25,433.72,253.8,243.0,1.162,1253461.7,1253461.7,12542,0,0,0,L,1122011218,1,125.17,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359534,313656.00
03/23/2019 12:45,2,7.568,ACTIVE,222.10,381.12,60.043,1553359504,"179051228000119","174011545737251",33.06,26.00,0,341.15,435.83,253.3,242.5,1.180,40898.9,40898.9,12620,0,0,0,L,46974696,1,125.62,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553359535,313657.00
03/23/2019 13:00,2,7.893,ACTIVE,221.87,374.21,59.996,1553360404,"201051344000579","174011545737251",31.87,25.00,0,338.74,433.42,254.7,243.9,1.158,1253301.1,1253301.1,12991,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360405,313658.00
03/23/2019 13:00,2,7.637,ACTIVE,219.16,370.30,60.012,1553360404,"201051344001025","174011545737251",32.46,27.50,0,334.24,429.82,250.3,239.7,1.109,1235777.1,1235777.1,20915,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360406,313659.00
03/23/2019 13:00,2,7.795,ACTIVE,219.39,372.11,60.028,1553360404,"201051344001093","174011545737251",32.30,24.80,0,336.64,428.01,254.6,243.8,1.140,1219939.6,1219939.6,20935,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360407,313660.00
03/23/2019 13:00,2,7.738,ACTIVE,221.64,372.41,60.017,1553360404,"201051344000458","174011545737251",32.50,22.80,0,338.14,433.12,254.8,244.0,1.167,1236639.6,1236639.6,12732,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360408,313661.00
03/23/2019 13:00,2,7.957,ACTIVE,217.80,371.21,60.022,1553360404,"201051344000890","174011545737251",31.57,30.00,0,334.54,429.52,254.2,243.4,1.180,1234462.4,1234462.4,20861,0,0,0,L,1122011218,1,125.40,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360408,313662.00
03/23/2019 13:00,2,9.678,ACTIVE,221.64,370.30,60.022,1553360404,"201051344000988","174011545737251",19.14,19.50,0,343.85,414.79,187.5,179.1,0.849,957886.8,957886.8,13083,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360409,313663.00
03/23/2019 13:00,2,7.957,ACTIVE,219.61,373.31,60.028,1553360404,"201051344000582","174011545737251",31.63,24.30,0,335.74,428.91,254.7,243.9,1.162,1213871.1,1213871.1,20836,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360410,313664.00
03/23/2019 13:00,2,7.648,ACTIVE,220.06,371.81,60.033,1553360404,"201051344000868","174011545737251",32.76,21.00,0,336.34,431.62,253.6,242.8,1.153,1221712.0,1221712.0,44784,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360411,313665.00
03/23/2019 13:00,2,7.715,ACTIVE,221.64,373.61,60.028,1553360404,"201051344000576","174011545737251",32.58,20.30,0,337.54,434.02,254.3,243.6,1.140,1239933.6,1239933.6,16818,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360412,313666.00
03/23/2019 13:00,2,7.791,ACTIVE,222.10,373.01,60.033,1553360404,"201051344001158","174011545737251",32.07,21.50,0,339.04,433.42,252.6,241.8,1.162,1217043.2,1217043.2,13039,0,0,0,L,1122011218,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360413,313667.00
03/23/2019 13:00,2,7.891,ACTIVE,219.39,371.21,60.028,1553360404,"201051344000917","174011545737251",31.89,28.50,0,335.74,428.01,254.6,243.8,1.153,1231864.3,1231864.3,20707,0,0,0,L,1122011218,1,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360414,313668.00
03/23/2019 13:00,2,9.160,ACTIVE,218.26,364.59,60.033,1553360404,"201051344000417","174011545737251",19.00,29.00,0,342.95,406.67,176.4,168.4,0.818,992921.8,992921.8,20931,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360415,313669.00
03/23/2019 13:00,2,8.041,ACTIVE,217.58,370.90,60.006,1553360404,"201051344000685","174011545737251",31.27,25.80,0,338.74,427.71,254.8,244.0,1.193,1236390.5,1236390.5,20918,0,0,0,L,1122011218,1,125.62,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360416,313670.00
03/23/2019 13:00,2,7.885,ACTIVE,219.61,374.51,60.033,1553360404,"201051344000651","174011545737251",31.93,23.80,0,336.94,431.02,254.7,243.9,1.145,1228997.2,1228997.2,20900,0,0,0,L,1122011218,1,126.30,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360417,313671.00
03/23/2019 13:00,2,7.766,ACTIVE,219.16,366.40,60.012,1553360404,"201051344000594","174011545737251",32.07,35.80,0,332.73,429.52,251.7,241.0,1.123,1242677.3,1242677.3,44731,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360418,313672.00
03/23/2019 13:00,2,7.615,ACTIVE,221.87,374.51,60.028,1553360404,"201051344000469","174011545737251",32.98,18.30,0,340.55,433.42,253.8,243.0,1.167,1221251.3,1221251.3,13023,0,0,0,L,1122011218,1,124.94,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360419,313673.00
03/23/2019 13:00,2,7.756,ACTIVE,219.39,371.21,60.028,1553360404,"201051344000585","174011545737251",32.48,24.00,0,337.24,428.01,254.8,244.0,1.153,1241858.0,1241858.0,20954,0,0,0,L,1122011218,1,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360420,313674.00
03/23/2019 13:00,2,7.395,ACTIVE,222.10,374.51,60.059,1553360404,"201051344000853","174011545737251",33.26,21.80,0,336.64,432.82,247.6,237.1,1.131,1244583.5,1244583.5,12619,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360420,313675.00
03/23/2019 13:00,2,7.898,ACTIVE,217.58,371.51,60.033,1553360404,"201051344001145","174011545737251",31.81,25.00,0,337.54,428.91,254.3,243.5,1.176,1244703.9,1244703.9,20870,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360422,313676.00
03/23/2019 13:00,2,7.916,ACTIVE,218.71,370.00,60.033,1553360404,"201051344000438","174011545737251",31.71,28.50,0,336.04,429.22,253.9,243.1,1.167,1237354.9,1237354.9,20908,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360423,313677.00
03/23/2019 13:00,2,7.818,ACTIVE,219.16,367.30,60.033,1553360404,"201051344001135","174011545737251",32.10,25.30,0,337.24,428.31,254.4,243.7,1.158,1224380.6,1224380.6,20861,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360424,313678.00
03/23/2019 13:00,2,7.691,ACTIVE,221.64,372.71,60.028,1553360404,"201051344000983","174011545737251",32.80,20.70,0,339.34,432.82,255.0,244.2,1.162,1242794.4,1242794.4,12627,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360424,313679.00
03/23/2019 13:00,2,7.795,ACTIVE,219.39,372.41,60.043,1553360404,"201051344001203","174011545737251",32.30,28.00,0,336.94,428.31,254.3,243.6,1.180,1232025.9,1232025.9,20913,0,0,0,L,1122011218,1,126.30,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360425,313680.00
03/23/2019 13:00,2,7.881,ACTIVE,217.58,367.00,60.033,1553360404,"201051344001230","174011545737251",31.97,27.30,0,332.13,428.91,255.1,244.3,1.180,1229157.5,1229157.5,20724,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360426,313681.00
03/23/2019 13:00,2,7.873,ACTIVE,218.03,371.51,60.043,1553360404,"201051344000646","174011545737251",31.93,26.80,0,335.74,429.52,254.4,243.6,1.171,1222176.3,1222176.3,20880,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360427,313682.00
03/23/2019 13:00,2,7.621,ACTIVE,220.29,367.00,60.033,1553360404,"201051344000867","174011545737251",32.36,24.30,0,333.93,435.53,249.5,238.9,1.092,1220264.4,1220264.4,44804,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360428,313683.00
03/23/2019 13:00,2,7.828,ACTIVE,220.52,369.70,60.049,1553360404,"201051344000633","174011545737251",31.97,26.00,0,334.54,435.23,252.6,241.9,1.202,1219032.2,1219032.2,44856,0,0,0,L,1122011218,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360429,313684.00
03/23/2019 13:00,2,7.842,ACTIVE,218.03,369.70,60.028,1553360404,"201051344000955","174011545737251",32.07,30.30,0,335.44,429.22,254.7,243.9,1.171,1241784.0,1241784.0,20903,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360430,313685.00
03/23/2019 13:00,2,7.855,ACTIVE,220.97,373.01,60.043,1553360404,"201051344000648","174011545737251",32.10,22.30,0,336.34,433.12,254.9,244.2,1.149,1232889.6,1232889.6,44361,0,0,0,L,1122011218,1,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360431,313686.00
03/23/2019 13:00,2,7.705,ACTIVE,221.42,370.90,60.043,1553360404,"201051344000645","174011545737251",32.40,22.50,0,335.74,432.22,251.5,240.8,1.123,1237541.1,1237541.1,44323,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360432,313687.00
03/23/2019 13:00,2,7.582,ACTIVE,221.64,374.81,60.043,1553360404,"201051344000569","174011545737251",33.12,21.50,0,341.15,433.42,253.5,242.8,1.158,1253522.0,1253522.0,12543,0,0,0,L,1122011218,1,124.94,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360433,313688.00
03/23/2019 13:00,2,7.477,ACTIVE,221.64,377.52,60.038,1553360404,"179051228000119","174011545737251",33.18,26.00,0,338.14,435.53,250.4,239.8,1.176,40958.9,40958.9,12621,0,0,0,L,46974696,1,125.17,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553360434,313689.00
03/23/2019 13:15,2,7.861,ACTIVE,222.77,374.81,60.059,1553361304,"201051344000579","174011545737251",31.95,26.30,0,337.84,433.42,254.1,243.3,1.176,1253361.9,1253361.9,12992,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361305,313690.00
03/23/2019 13:15,2,7.674,ACTIVE,220.06,368.50,60.012,1553361304,"201051344001025","174011545737251",32.50,28.30,0,333.03,429.82,251.9,241.2,1.109,1235837.3,1235837.3,20916,0,0,0,L,1122011218,1,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361306,313691.00
03/23/2019 13:15,2,7.766,ACTIVE,220.29,368.80,60.022,1553361304,"201051344001093","174011545737251",32.40,25.30,0,336.94,428.01,253.9,243.1,1.145,1220000.4,1220000.4,20936,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361307,313692.00
03/23/2019 13:15,2,7.713,ACTIVE,222.55,372.71,60.033,1553361304,"201051344000458","174011545737251",32.60,23.00,0,337.54,432.22,254.5,243.7,1.167,1236700.4,1236700.4,12733,0,0,0,L,1122011218,1,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361308,313693.00
03/23/2019 13:15,2,7.930,ACTIVE,218.71,370.00,60.038,1553361304,"201051344000890","174011545737251",31.69,31.00,0,339.04,429.22,254.2,243.4,1.158,1234523.2,1234523.2,20862,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361309,313694.00
03/23/2019 13:15,2,9.506,ACTIVE,222.55,372.11,60.022,1553361304,"201051344000988","174011545737251",19.60,19.30,0,346.86,413.89,188.5,180.0,0.853,957931.6,957931.6,13084,0,0,0,L,1122011218,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361309,313695.00
03/23/2019 13:15,2,7.904,ACTIVE,220.52,372.41,60.022,1553361304,"201051344000582","174011545737251",31.79,25.30,0,336.64,429.82,254.0,243.3,1.145,1213931.9,1213931.9,20837,0,0,0,L,1122011218,1,126.30,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361311,313696.00
03/23/2019 13:15,2,7.553,ACTIVE,220.74,374.81,60.028,1553361304,"201051344000868","174011545737251",32.92,21.00,0,334.54,428.91,251.8,241.1,1.136,1221772.5,1221772.5,44785,0,0,0,L,1122011218,1,124.94,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361311,313697.00
03/23/2019 13:15,2,7.633,ACTIVE,222.32,375.71,60.022,1553361304,"201051344000576","174011545737251",32.74,21.50,0,336.34,433.12,252.1,241.4,1.193,1239994.2,1239994.2,16819,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361312,313698.00
03/23/2019 13:15,2,7.836,ACTIVE,222.77,372.71,60.028,1553361304,"201051344001158","174011545737251",32.08,22.00,0,335.74,433.12,254.3,243.5,1.145,1217104.0,1217104.0,13040,0,0,0,L,1122011218,1,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361313,313699.00
03/23/2019 13:15,2,7.859,ACTIVE,220.06,366.10,60.012,1553361304,"201051344000917","174011545737251",32.03,29.80,0,336.04,428.31,254.4,243.6,1.153,1231925.1,1231925.1,20708,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361314,313700.00
03/23/2019 13:15,2,9.236,ACTIVE,219.39,367.30,60.033,1553361304,"201051344000417","174011545737251",19.02,29.50,0,343.25,406.67,177.9,169.8,0.818,992963.9,992963.9,20933,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361316,313701.00
03/23/2019 13:15,2,7.986,ACTIVE,218.48,369.10,60.017,1553361304,"201051344000685","174011545737251",31.51,27.00,0,339.34,427.71,254.3,243.5,1.211,1236451.4,1236451.4,20919,0,0,0,L,1122011218,1,126.07,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361317,313702.00
03/23/2019 13:15,2,7.844,ACTIVE,220.52,371.51,60.012,1553361304,"201051344000651","174011545737251",32.07,24.30,0,337.54,427.71,253.6,242.8,1.140,1229058.1,1229058.1,20901,0,0,0,L,1122011218,1,126.98,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361318,313703.00
03/23/2019 13:15,2,7.775,ACTIVE,220.29,366.40,59.985,1553361304,"201051344000594","174011545737251",32.10,37.30,0,334.84,430.42,251.3,240.7,1.096,1242737.5,1242737.5,44732,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361319,313704.00
03/23/2019 13:15,2,7.625,ACTIVE,222.55,374.21,60.022,1553361304,"201051344000469","174011545737251",33.04,18.30,0,340.25,432.82,254.9,244.1,1.145,1221312.0,1221312.0,13024,0,0,0,L,1122011218,1,125.40,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361320,313705.00
03/23/2019 13:15,2,7.705,ACTIVE,220.52,373.01,60.001,1553361304,"201051344000585","174011545737251",32.64,24.00,0,336.94,427.71,254.7,243.9,1.131,1241918.8,1241918.8,20955,0,0,0,L,1122011218,1,126.07,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361320,313706.00
03/23/2019 13:15,2,7.404,ACTIVE,223.23,377.52,60.012,1553361304,"201051344000853","174011545737251",33.32,22.50,0,339.95,434.63,248.8,238.3,1.140,1244643.7,1244643.7,12620,0,0,0,L,1122011218,1,126.53,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361321,313707.00
03/23/2019 13:15,2,7.883,ACTIVE,218.71,372.11,60.028,1553361304,"201051344001145","174011545737251",31.95,25.80,0,338.14,428.61,254.9,244.1,1.176,1244764.8,1244764.8,20871,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361323,313708.00
03/23/2019 13:15,2,7.926,ACTIVE,219.84,370.90,60.033,1553361304,"201051344000438","174011545737251",31.81,29.30,0,337.24,429.22,255.1,244.3,1.167,1237415.8,1237415.8,20909,0,0,0,L,1122011218,1,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361323,313709.00
03/23/2019 13:15,2,7.834,ACTIVE,220.06,368.20,60.012,1553361304,"201051344001135","174011545737251",32.16,26.80,0,338.14,428.61,254.7,243.9,1.114,1224441.4,1224441.4,20862,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361324,313710.00
03/23/2019 13:15,2,7.566,ACTIVE,222.55,373.61,59.985,1553361304,"201051344000983","174011545737251",33.00,21.30,0,336.34,431.62,252.6,241.8,1.149,1242855.1,1242855.1,12628,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361325,313711.00
03/23/2019 13:15,2,7.764,ACTIVE,220.52,369.40,60.017,1553361304,"201051344001203","174011545737251",32.40,29.00,0,336.64,427.71,254.5,243.7,1.149,1232086.7,1232086.7,20914,0,0,0,L,1122011218,1,126.75,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361326,313712.00
