ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 13:15,2,7.844,ACTIVE,218.71,370.30,60.028,1553361304,"201051344001230","174011545737251",32.10,27.80,0,332.43,428.61,254.4,243.6,1.158,1229218.3,1229218.3,20725,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361327,313713.00
03/23/2019 13:15,2,7.855,ACTIVE,218.93,370.30,60.028,1553361304,"201051344000646","174011545737251",32.07,26.30,0,337.84,429.22,254.7,243.9,1.176,1222237.2,1222237.2,20881,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361328,313714.00
03/23/2019 13:15,2,7.578,ACTIVE,221.19,369.10,60.028,1553361304,"201051344000867","174011545737251",32.46,24.30,0,331.53,430.12,248.6,238.0,1.118,1220324.5,1220324.5,44805,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361329,313715.00
03/23/2019 13:15,2,7.762,ACTIVE,220.97,372.41,60.028,1553361304,"201051344000633","174011545737251",32.07,26.30,0,332.73,429.52,251.7,241.0,1.211,1219092.4,1219092.4,44857,0,0,0,L,1122011218,1,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361330,313716.00
03/23/2019 13:15,2,7.807,ACTIVE,219.16,367.60,60.017,1553361304,"201051344000955","174011545737251",32.18,30.30,0,338.14,428.31,253.6,242.8,1.162,1241844.8,1241844.8,20904,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361331,313717.00
03/23/2019 13:15,2,7.756,ACTIVE,221.87,372.71,60.028,1553361304,"201051344000648","174011545737251",32.30,22.80,0,335.74,431.92,253.2,242.4,1.149,1232950.5,1232950.5,44362,0,0,0,L,1122011218,1,125.17,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361332,313718.00
03/23/2019 13:15,2,7.730,ACTIVE,222.10,372.71,60.028,1553361304,"201051344000645","174011545737251",32.46,21.80,0,334.84,431.02,253.8,243.1,1.123,1237601.6,1237601.6,44324,0,0,0,L,1122011218,1,125.85,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361333,313719.00
03/23/2019 13:15,2,7.449,ACTIVE,222.10,377.82,60.017,1553361304,"201051344000569","174011545737251",33.32,22.50,0,339.34,431.62,250.9,240.2,1.131,1253582.3,1253582.3,12544,0,0,0,L,1122011218,1,125.17,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361334,313720.00
03/23/2019 13:15,2,7.359,ACTIVE,222.55,378.12,60.022,1553361304,"179051228000119","174011545737251",33.38,26.80,0,335.14,432.82,248.4,237.8,1.171,41018.7,41018.7,12622,0,0,0,L,46974696,1,125.85,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553361335,313721.00
03/23/2019 13:30,2,7.912,ACTIVE,222.77,376.31,59.980,1553362204,"201051344000579","174011545737251",31.87,25.30,0,338.44,432.52,255.0,244.2,1.171,1253422.7,1253422.7,12993,0,0,0,L,1122011218,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362205,313722.00
03/23/2019 13:30,2,7.629,ACTIVE,220.29,365.19,59.996,1553362204,"201051344001025","174011545737251",32.48,28.80,0,331.23,428.91,250.8,240.1,1.136,1235897.2,1235897.2,20917,0,0,0,L,1122011218,1,126.07,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362206,313723.00
03/23/2019 13:30,2,7.760,ACTIVE,220.29,371.81,59.980,1553362204,"201051344001093","174011545737251",32.38,25.50,0,336.04,428.31,253.5,242.8,1.149,1220061.2,1220061.2,20937,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362207,313724.00
03/23/2019 13:30,2,7.701,ACTIVE,222.55,372.11,59.985,1553362204,"201051344000458","174011545737251",32.56,23.50,0,336.64,432.52,253.7,242.9,1.162,1236761.1,1236761.1,12734,0,0,0,L,1122011218,1,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362208,313725.00
03/23/2019 13:30,2,7.947,ACTIVE,218.93,369.40,59.985,1553362204,"201051344000890","174011545737251",31.65,31.00,0,338.44,429.52,254.1,243.3,1.158,1234584.0,1234584.0,20863,0,0,0,L,1122011218,1,125.85,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362209,313726.00
03/23/2019 13:30,2,9.645,ACTIVE,222.77,371.81,59.969,1553362204,"201051344000988","174011545737251",19.34,19.80,0,347.16,414.49,189.0,180.5,0.840,957976.7,957976.7,13085,0,0,0,L,1122011218,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362210,313727.00
03/23/2019 13:30,2,7.928,ACTIVE,220.52,372.41,60.012,1553362204,"201051344000582","174011545737251",31.71,25.50,0,336.34,429.22,254.4,243.6,1.158,1213992.8,1213992.8,20838,0,0,0,L,1122011218,1,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362211,313728.00
03/23/2019 13:30,2,7.500,ACTIVE,220.74,373.31,59.985,1553362204,"201051344000868","174011545737251",32.88,20.70,0,336.34,428.61,249.2,238.6,1.118,1221832.8,1221832.8,44786,0,0,0,L,1122011218,1,124.94,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362212,313729.00
03/23/2019 13:30,2,7.539,ACTIVE,222.32,373.91,59.980,1553362204,"201051344000576","174011545737251",32.76,21.80,0,333.63,432.52,249.8,239.2,1.171,1240054.6,1240054.6,16820,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362213,313730.00
03/23/2019 13:30,2,7.869,ACTIVE,222.55,374.81,59.990,1553362204,"201051344001158","174011545737251",31.95,22.80,0,335.74,432.82,254.6,243.8,1.176,1217164.8,1217164.8,13041,0,0,0,L,1122011218,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362214,313731.00
03/23/2019 13:30,2,7.854,ACTIVE,220.29,369.70,59.985,1553362204,"201051344000917","174011545737251",32.01,30.50,0,336.04,429.22,254.3,243.5,1.171,1231985.9,1231985.9,20709,0,0,0,L,1122011218,1,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362215,313732.00
03/23/2019 13:30,2,9.186,ACTIVE,219.39,366.10,59.948,1553362204,"201051344000417","174011545737251",19.14,29.00,0,343.55,406.97,178.1,170.0,0.822,993006.3,993006.3,20934,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362216,313733.00
03/23/2019 13:30,2,7.986,ACTIVE,218.71,369.40,59.996,1553362204,"201051344000685","174011545737251",31.47,27.00,0,338.44,427.41,254.4,243.6,1.189,1236512.2,1236512.2,20920,0,0,0,L,1122011218,1,126.07,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362217,313734.00
03/23/2019 13:30,2,7.871,ACTIVE,220.74,369.70,59.990,1553362204,"201051344000651","174011545737251",31.99,24.50,0,335.74,427.11,254.2,243.4,1.158,1229118.9,1229118.9,20902,0,0,0,L,1122011218,1,126.75,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362218,313735.00
03/23/2019 13:30,2,7.750,ACTIVE,220.06,368.80,59.975,1553362204,"201051344000594","174011545737251",32.07,36.80,0,332.43,429.22,251.1,240.4,1.131,1242797.5,1242797.5,44733,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362219,313736.00
03/23/2019 13:30,2,7.627,ACTIVE,222.77,375.41,59.990,1553362204,"201051344000469","174011545737251",32.92,18.30,0,339.65,432.22,254.1,243.3,1.153,1221372.6,1221372.6,13025,0,0,0,L,1122011218,1,125.62,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362219,313737.00
03/23/2019 13:30,2,7.666,ACTIVE,220.74,371.21,59.975,1553362204,"201051344000585","174011545737251",32.62,24.00,0,336.34,426.51,252.9,242.2,1.140,1241979.6,1241979.6,20956,0,0,0,L,1122011218,1,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362220,313738.00
03/23/2019 13:30,2,7.457,ACTIVE,223.00,373.31,59.985,1553362204,"201051344000853","174011545737251",33.20,22.80,0,339.65,433.42,250.3,239.6,1.118,1244703.4,1244703.4,12621,0,0,0,L,1122011218,1,126.53,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362221,313739.00
03/23/2019 13:30,2,7.877,ACTIVE,218.93,368.20,59.969,1553362204,"201051344001145","174011545737251",31.93,25.00,0,337.84,429.22,254.2,243.4,1.140,1244825.6,1244825.6,20872,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362222,313740.00
03/23/2019 13:30,2,7.896,ACTIVE,219.84,374.51,59.980,1553362204,"201051344000438","174011545737251",31.79,29.00,0,337.54,428.91,253.6,242.8,1.167,1237476.6,1237476.6,20910,0,0,0,L,1122011218,1,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362223,313741.00
03/23/2019 13:30,2,7.852,ACTIVE,220.52,368.50,59.985,1553362204,"201051344001135","174011545737251",32.08,27.80,0,337.54,427.71,254.6,243.8,1.162,1224502.2,1224502.2,20863,0,0,0,L,1122011218,1,126.53,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362224,313742.00
03/23/2019 13:30,2,7.645,ACTIVE,222.77,375.71,59.985,1553362204,"201051344000983","174011545737251",32.84,21.30,0,338.14,431.92,254.0,243.3,1.162,1242915.6,1242915.6,12629,0,0,0,L,1122011218,1,126.07,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362225,313743.00
03/23/2019 13:30,2,7.760,ACTIVE,220.74,369.10,59.985,1553362204,"201051344001203","174011545737251",32.40,29.00,0,335.14,427.41,254.0,243.2,1.158,1232147.5,1232147.5,20915,0,0,0,L,1122011218,1,126.98,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362226,313744.00
03/23/2019 13:30,2,7.812,ACTIVE,218.93,368.50,59.980,1553362204,"201051344001230","174011545737251",32.12,27.30,0,334.54,428.91,254.1,243.3,1.153,1229279.1,1229279.1,20726,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362227,313745.00
03/23/2019 13:30,2,7.877,ACTIVE,219.16,369.40,59.964,1553362204,"201051344000646","174011545737251",31.99,27.30,0,337.54,429.52,254.4,243.7,1.180,1222297.9,1222297.9,20882,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362228,313746.00
03/23/2019 13:30,2,7.682,ACTIVE,221.42,369.40,59.985,1553362204,"201051344000867","174011545737251",32.28,24.80,0,330.33,429.82,250.2,239.6,1.118,1220384.1,1220384.1,44806,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362229,313747.00
03/23/2019 13:30,2,7.885,ACTIVE,221.19,372.11,59.985,1553362204,"201051344000633","174011545737251",31.95,26.80,0,331.83,429.22,254.9,244.2,1.193,1219152.6,1219152.6,44858,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362230,313748.00
03/23/2019 13:30,2,7.838,ACTIVE,219.16,366.10,59.980,1553362204,"201051344000955","174011545737251",32.03,31.30,0,335.14,429.22,253.5,242.8,1.171,1241905.5,1241905.5,20905,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362231,313749.00
03/23/2019 13:30,2,7.799,ACTIVE,221.87,374.21,59.985,1553362204,"201051344000648","174011545737251",32.18,22.80,0,337.24,432.22,253.7,243.0,1.162,1233011.2,1233011.2,44363,0,0,0,L,1122011218,1,125.17,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362232,313750.00
03/23/2019 13:30,2,7.723,ACTIVE,222.10,373.61,59.985,1553362204,"201051344000645","174011545737251",32.40,22.00,0,335.74,431.02,252.7,242.0,1.145,1237661.9,1237661.9,44325,0,0,0,L,1122011218,1,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362233,313751.00
03/23/2019 13:30,2,7.477,ACTIVE,222.32,376.01,59.990,1553362204,"201051344000569","174011545737251",33.20,21.50,0,339.65,432.22,250.8,240.1,1.131,1253642.3,1253642.3,12545,0,0,0,L,1122011218,1,125.40,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362234,313752.00
03/23/2019 13:30,2,7.338,ACTIVE,222.32,376.92,59.985,1553362204,"179051228000119","174011545737251",33.32,26.50,0,334.24,431.62,247.2,236.6,1.149,41078.1,41078.1,12623,0,0,0,L,46974696,1,125.85,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553362235,313753.00
03/23/2019 13:45,2,7.973,ACTIVE,223.00,374.21,60.028,1553363105,"201051344000579","174011545737251",31.57,26.30,0,339.04,433.42,254.6,243.8,1.162,1253483.6,1253483.6,12995,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363106,313754.00
03/23/2019 13:45,2,7.730,ACTIVE,220.52,370.30,60.017,1553363105,"201051344001025","174011545737251",32.16,29.00,0,333.63,429.52,251.1,240.4,1.153,1235957.3,1235957.3,20919,0,0,0,L,1122011218,1,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363108,313755.00
03/23/2019 13:45,2,7.795,ACTIVE,220.52,374.51,59.990,1553363105,"201051344001093","174011545737251",32.16,26.00,0,336.94,428.01,253.8,243.0,1.140,1220122.2,1220122.2,20939,0,0,0,L,1122011218,1,126.53,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363109,313756.00
03/23/2019 13:45,2,7.822,ACTIVE,222.77,375.41,60.065,1553363105,"201051344000458","174011545737251",32.14,23.80,0,337.54,432.22,254.7,243.9,1.153,1236822.1,1236822.1,12736,0,0,0,L,1122011218,1,126.07,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363111,313757.00
03/23/2019 13:45,2,8.043,ACTIVE,218.93,372.41,60.028,1553363105,"201051344000890","174011545737251",31.27,31.50,0,339.34,429.82,254.4,243.7,1.176,1234645.0,1234645.0,20865,0,0,0,L,1122011218,1,126.07,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363113,313758.00
03/23/2019 13:45,2,9.701,ACTIVE,222.77,372.71,60.017,1553363105,"201051344000988","174011545737251",19.02,20.70,0,346.86,414.49,186.9,178.5,0.835,958021.7,958021.7,13087,0,0,0,L,1122011218,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363114,313759.00
03/23/2019 13:45,2,8.016,ACTIVE,220.97,373.31,60.022,1553363105,"201051344000582","174011545737251",31.39,25.80,0,336.94,429.52,254.3,243.5,1.153,1214053.9,1214053.9,20840,0,0,0,L,1122011218,1,126.53,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363116,313760.00
03/23/2019 13:45,2,7.744,ACTIVE,221.19,371.81,60.038,1553363105,"201051344000868","174011545737251",32.44,22.00,0,333.93,428.61,254.3,243.5,1.114,1221893.5,1221893.5,44788,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363117,313761.00
03/23/2019 13:45,2,7.803,ACTIVE,222.55,376.92,60.033,1553363105,"201051344000576","174011545737251",32.28,22.30,0,336.04,433.72,254.7,243.9,1.153,1240115.5,1240115.5,16822,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363119,313762.00
03/23/2019 13:45,2,7.953,ACTIVE,222.77,374.81,60.022,1553363105,"201051344001158","174011545737251",31.67,23.50,0,337.24,432.82,254.9,244.1,1.153,1217226.0,1217226.0,13043,0,0,0,L,1122011218,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363120,313763.00
03/23/2019 13:45,2,7.932,ACTIVE,220.52,374.51,60.065,1553363105,"201051344000917","174011545737251",31.71,32.00,0,336.64,426.51,253.9,243.2,1.176,1232047.2,1232047.2,20711,0,0,0,L,1122011218,1,126.30,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363122,313764.00
03/23/2019 13:45,2,9.316,ACTIVE,219.61,366.10,60.054,1553363105,"201051344000417","174011545737251",18.71,29.80,0,343.25,406.97,176.6,168.5,0.809,993048.9,993048.9,20935,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363123,313765.00
03/23/2019 13:45,2,8.051,ACTIVE,218.71,370.30,60.028,1553363105,"201051344000685","174011545737251",31.15,27.30,0,339.65,427.71,253.8,243.1,1.202,1236573.5,1236573.5,20922,0,0,0,L,1122011218,1,126.30,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363124,313766.00
03/23/2019 13:45,2,7.949,ACTIVE,220.74,373.01,60.012,1553363105,"201051344000651","174011545737251",31.65,25.00,0,336.94,427.71,254.6,243.8,1.136,1229180.2,1229180.2,20904,0,0,0,L,1122011218,1,126.98,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363126,313767.00
03/23/2019 13:45,2,7.832,ACTIVE,220.29,371.51,60.028,1553363105,"201051344000594","174011545737251",31.85,38.00,0,332.43,429.22,251.9,241.2,1.083,1242858.2,1242858.2,44735,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363127,313768.00
03/23/2019 13:45,2,7.713,ACTIVE,223.23,375.71,60.033,1553363105,"201051344000469","174011545737251",32.64,19.50,0,339.04,432.22,254.5,243.7,1.167,1221433.8,1221433.8,13027,0,0,0,L,1122011218,1,125.85,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363129,313769.00
03/23/2019 13:45,2,7.717,ACTIVE,220.74,371.81,60.022,1553363105,"201051344000585","174011545737251",32.42,24.50,0,335.44,427.41,252.4,241.7,1.158,1242041.0,1242041.0,20957,0,0,0,L,1122011218,1,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363130,313770.00
03/23/2019 13:45,2,7.592,ACTIVE,223.45,376.62,60.033,1553363105,"201051344000853","174011545737251",32.82,24.00,0,338.44,431.92,252.9,242.2,1.158,1244763.9,1244763.9,12622,0,0,0,L,1122011218,1,126.53,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363131,313771.00
03/23/2019 13:45,2,7.951,ACTIVE,218.93,370.60,60.022,1553363105,"201051344001145","174011545737251",31.57,26.30,0,338.14,429.22,254.0,243.2,1.158,1244887.0,1244887.0,20873,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363132,313772.00
03/23/2019 13:45,2,8.020,ACTIVE,220.06,373.31,60.028,1553363105,"201051344000438","174011545737251",31.41,28.80,0,337.54,428.31,254.9,244.2,1.176,1237538.0,1237538.0,20911,0,0,0,L,1122011218,1,126.53,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363133,313773.00
03/23/2019 13:45,2,7.898,ACTIVE,220.29,373.01,59.990,1553363105,"201051344001135","174011545737251",31.83,28.80,0,337.24,428.01,254.2,243.5,1.109,1224563.6,1224563.6,20864,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363134,313774.00
03/23/2019 13:45,2,7.721,ACTIVE,223.00,375.41,60.038,1553363105,"201051344000983","174011545737251",32.46,21.50,0,337.84,432.22,253.4,242.7,1.171,1242976.9,1242976.9,12630,0,0,0,L,1122011218,1,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363134,313775.00
03/23/2019 13:45,2,7.830,ACTIVE,220.74,373.61,60.022,1553363105,"201051344001203","174011545737251",32.12,29.80,0,335.14,427.41,254.2,243.4,1.162,1232208.9,1232208.9,20916,0,0,0,L,1122011218,1,126.98,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363135,313776.00
03/23/2019 13:45,2,7.914,ACTIVE,218.93,369.10,60.038,1553363105,"201051344001230","174011545737251",31.77,28.30,0,333.33,428.31,254.8,244.0,1.176,1229340.5,1229340.5,20727,0,0,0,L,1122011218,1,125.85,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363136,313777.00
03/23/2019 13:45,2,7.965,ACTIVE,219.39,372.41,60.012,1553363105,"201051344000646","174011545737251",31.65,26.80,0,336.64,429.52,255.2,244.4,1.176,1222359.4,1222359.4,20883,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363137,313778.00
03/23/2019 13:45,2,7.881,ACTIVE,221.42,368.50,60.022,1553363105,"201051344000867","174011545737251",31.89,24.80,0,330.93,430.12,253.9,243.2,1.153,1220444.7,1220444.7,44807,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363139,313779.00
03/23/2019 13:45,2,7.902,ACTIVE,221.19,370.90,60.022,1553363105,"201051344000633","174011545737251",31.75,28.80,0,336.64,427.71,253.6,242.8,1.153,1219214.0,1219214.0,44859,0,0,0,L,1122011218,1,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363139,313780.00
03/23/2019 13:45,2,7.924,ACTIVE,219.39,369.70,60.022,1553363105,"201051344000955","174011545737251",31.71,31.00,0,336.64,428.31,253.7,242.9,1.171,1241966.9,1241966.9,20906,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363140,313781.00
03/23/2019 13:45,2,7.869,ACTIVE,222.10,373.91,60.017,1553363105,"201051344000648","174011545737251",31.87,23.80,0,337.24,433.12,254.1,243.3,1.140,1233072.6,1233072.6,44364,0,0,0,L,1122011218,1,125.17,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363141,313782.00
03/23/2019 13:45,2,7.814,ACTIVE,222.55,374.21,60.028,1553363105,"201051344000645","174011545737251",32.07,22.80,0,336.64,432.22,253.6,242.8,1.140,1237722.9,1237722.9,44326,0,0,0,L,1122011218,1,126.07,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363142,313783.00
03/23/2019 13:45,2,7.639,ACTIVE,222.55,373.61,60.022,1553363105,"201051344000569","174011545737251",32.88,22.30,0,335.44,432.52,253.2,242.5,1.123,1253703.0,1253703.0,12546,0,0,0,L,1122011218,1,125.40,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363143,313784.00
03/23/2019 13:45,2,7.541,ACTIVE,222.55,380.52,60.017,1553363105,"179051228000119","174011545737251",32.98,27.50,0,336.64,431.62,251.6,240.9,1.140,41138.4,41138.4,12624,0,0,0,L,46974696,1,125.85,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553363144,313785.00
03/23/2019 14:00,2,7.949,ACTIVE,222.55,373.01,59.985,1553364004,"201051344000579","174011545737251",31.63,27.00,0,338.74,433.12,254.7,243.9,1.171,1253544.3,1253544.3,12996,0,0,0,L,1122011218,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364005,313786.00
03/23/2019 14:00,2,7.801,ACTIVE,220.52,370.90,60.017,1553364004,"201051344001025","174011545737251",32.12,29.50,0,333.63,429.52,253.3,242.5,1.096,1236017.3,1236017.3,20920,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364006,313787.00
03/23/2019 14:00,2,7.826,ACTIVE,220.52,372.41,59.969,1553364004,"201051344001093","174011545737251",32.10,26.30,0,337.24,427.71,253.9,243.2,1.123,1220182.8,1220182.8,20940,0,0,0,L,1122011218,1,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364007,313788.00
03/23/2019 14:00,2,7.771,ACTIVE,222.32,372.71,60.017,1553364004,"201051344000458","174011545737251",32.28,24.30,0,337.24,433.12,253.9,243.1,1.149,1236882.7,1236882.7,12737,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364008,313789.00
03/23/2019 14:00,2,8.016,ACTIVE,219.16,369.10,60.038,1553364004,"201051344000890","174011545737251",31.33,31.00,0,338.44,428.61,253.9,243.2,1.180,1234705.6,1234705.6,20866,0,0,0,L,1122011218,1,126.07,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364009,313790.00
03/23/2019 14:00,2,9.609,ACTIVE,222.55,368.80,59.996,1553364004,"201051344000988","174011545737251",19.14,20.30,0,342.95,414.19,186.3,177.9,0.849,958066.1,958066.1,13088,0,0,0,L,1122011218,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364010,313791.00
03/23/2019 14:00,2,8.002,ACTIVE,220.97,372.41,60.001,1553364004,"201051344000582","174011545737251",31.41,25.80,0,336.64,429.52,253.9,243.2,1.136,1214114.4,1214114.4,20841,0,0,0,L,1122011218,1,126.53,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364011,313792.00
03/23/2019 14:00,2,7.633,ACTIVE,220.52,370.60,60.001,1553364004,"201051344000868","174011545737251",32.58,21.50,0,335.44,427.71,251.8,241.1,1.123,1221953.6,1221953.6,44789,0,0,0,L,1122011218,1,124.49,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364012,313793.00
03/23/2019 14:00,2,7.789,ACTIVE,222.10,371.51,60.001,1553364004,"201051344000576","174011545737251",32.30,23.00,0,336.34,433.42,254.2,243.5,1.167,1240175.8,1240175.8,16823,0,0,0,L,1122011218,1,125.62,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364013,313794.00
03/23/2019 14:00,2,7.939,ACTIVE,222.55,372.71,59.996,1553364004,"201051344001158","174011545737251",31.71,23.80,0,339.34,433.42,254.2,243.4,1.153,1217286.4,1217286.4,13044,0,0,0,L,1122011218,1,125.62,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364014,313795.00
03/23/2019 14:00,2,7.941,ACTIVE,220.52,370.90,60.012,1553364004,"201051344000917","174011545737251",31.67,32.00,0,336.94,426.21,254.4,243.6,1.162,1232107.5,1232107.5,20712,0,0,0,L,1122011218,1,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364015,313796.00
03/23/2019 14:00,2,9.182,ACTIVE,219.61,365.80,60.006,1553364004,"201051344000417","174011545737251",18.92,29.30,0,343.55,406.67,176.0,167.9,0.809,993090.7,993090.7,20936,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364016,313797.00
03/23/2019 14:00,2,8.076,ACTIVE,218.71,368.80,60.006,1553364004,"201051344000685","174011545737251",31.15,27.80,0,339.95,427.71,254.1,243.3,1.198,1236633.8,1236633.8,20923,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364017,313798.00
03/23/2019 14:00,2,7.922,ACTIVE,220.74,372.41,60.006,1553364004,"201051344000651","174011545737251",31.71,25.80,0,336.64,428.91,254.2,243.4,1.158,1229240.4,1229240.4,20905,0,0,0,L,1122011218,1,126.75,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364018,313799.00
03/23/2019 14:00,2,7.844,ACTIVE,220.06,368.80,59.969,1553364004,"201051344000594","174011545737251",31.85,37.50,0,333.33,434.33,252.9,242.2,1.078,1242917.8,1242917.8,44736,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364018,313800.00
03/23/2019 14:00,2,7.703,ACTIVE,222.55,375.11,60.001,1553364004,"201051344000469","174011545737251",32.68,19.30,0,339.04,432.52,254.8,244.0,1.176,1221493.9,1221493.9,13028,0,0,0,L,1122011218,1,125.40,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364019,313801.00
03/23/2019 14:00,2,7.727,ACTIVE,220.97,371.81,60.012,1553364004,"201051344000585","174011545737251",32.42,25.30,0,335.14,427.11,253.7,242.9,1.136,1242101.1,1242101.1,20959,0,0,0,L,1122011218,1,126.07,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364021,313802.00
03/23/2019 14:00,2,7.654,ACTIVE,223.00,373.61,59.996,1553364004,"201051344000853","174011545737251",32.80,24.00,0,338.74,431.92,253.8,243.1,1.145,1244823.6,1244823.6,12624,0,0,0,L,1122011218,1,126.30,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364022,313803.00
03/23/2019 14:00,2,7.947,ACTIVE,218.93,369.70,59.985,1553364004,"201051344001145","174011545737251",31.61,26.30,0,338.44,429.22,253.8,243.0,1.158,1244947.3,1244947.3,20875,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364024,313804.00
03/23/2019 14:00,2,7.963,ACTIVE,220.06,371.21,60.001,1553364004,"201051344000438","174011545737251",31.55,29.00,0,338.14,429.52,254.3,243.5,1.158,1237598.3,1237598.3,20913,0,0,0,L,1122011218,1,126.53,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364026,313805.00
03/23/2019 14:00,2,7.906,ACTIVE,220.52,372.11,59.996,1553364004,"201051344001135","174011545737251",31.85,27.80,0,337.84,427.71,254.7,243.9,1.123,1224624.1,1224624.1,20866,0,0,0,L,1122011218,1,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364028,313806.00
03/23/2019 14:00,2,7.697,ACTIVE,222.32,373.31,60.001,1553364004,"201051344000983","174011545737251",32.56,22.50,0,337.24,433.42,253.6,242.8,1.153,1243037.2,1243037.2,12632,0,0,0,L,1122011218,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364029,313807.00
03/23/2019 14:00,2,7.846,ACTIVE,220.97,372.71,60.001,1553364004,"201051344001203","174011545737251",32.05,29.30,0,336.64,427.11,254.3,243.5,1.162,1232269.4,1232269.4,20918,0,0,0,L,1122011218,1,126.98,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364031,313808.00
03/23/2019 14:00,2,7.936,ACTIVE,218.93,368.80,59.996,1553364004,"201051344001230","174011545737251",31.73,27.30,0,334.84,428.31,254.5,243.7,1.167,1229401.1,1229401.1,20729,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364032,313809.00
03/23/2019 14:00,2,7.871,ACTIVE,219.39,372.71,59.996,1553364004,"201051344000646","174011545737251",31.81,27.00,0,337.24,429.52,253.2,242.5,1.189,1222419.9,1222419.9,20885,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364034,313810.00
03/23/2019 14:00,2,7.838,ACTIVE,220.97,367.30,60.033,1553364004,"201051344000867","174011545737251",31.97,26.00,0,332.13,430.72,253.0,242.3,1.153,1220504.5,1220504.5,44809,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364036,313811.00
03/23/2019 14:00,2,7.934,ACTIVE,220.97,370.00,59.980,1553364004,"201051344000633","174011545737251",31.75,30.00,0,334.84,428.61,254.7,243.9,1.176,1219274.7,1219274.7,44861,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364037,313812.00
03/23/2019 14:00,2,7.895,ACTIVE,219.61,368.50,60.012,1553364004,"201051344000955","174011545737251",31.85,32.00,0,336.94,430.42,254.6,243.8,1.167,1242027.6,1242027.6,20908,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364039,313813.00
03/23/2019 14:00,2,7.879,ACTIVE,221.64,372.41,60.001,1553364004,"201051344000648","174011545737251",31.93,23.30,0,336.94,432.82,254.3,243.5,1.153,1233133.3,1233133.3,44366,0,0,0,L,1122011218,1,124.94,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364040,313814.00
03/23/2019 14:00,2,7.822,ACTIVE,221.87,373.01,59.964,1553364004,"201051344000645","174011545737251",32.08,23.00,0,336.04,432.22,253.8,243.1,1.145,1237783.4,1237783.4,44328,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364042,313815.00
03/23/2019 14:00,2,7.584,ACTIVE,222.10,373.31,59.959,1553364004,"201051344000569","174011545737251",32.92,22.50,0,339.34,431.92,252.7,241.9,1.136,1253763.3,1253763.3,12547,0,0,0,L,1122011218,1,125.17,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364043,313816.00
03/23/2019 14:00,2,7.520,ACTIVE,222.10,377.82,59.985,1553364004,"179051228000119","174011545737251",32.98,27.50,0,335.74,432.22,250.6,239.9,1.176,41198.3,41198.3,12625,0,0,0,L,46974696,1,125.62,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364044,313817.00
03/23/2019 14:15,2,7.992,ACTIVE,223.45,376.31,60.017,1553364904,"201051344000579","174011545737251",31.37,28.30,0,338.74,433.12,253.9,243.1,1.167,1253605.1,1253605.1,12997,0,0,0,L,1122011218,1,126.30,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364906,313818.00
03/23/2019 14:15,2,7.781,ACTIVE,220.74,369.10,60.022,1553364904,"201051344001025","174011545737251",31.91,30.30,0,334.84,430.12,251.1,240.5,1.114,1236077.7,1236077.7,20921,0,0,0,L,1122011218,1,126.30,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364907,313819.00
03/23/2019 14:15,2,7.926,ACTIVE,220.97,373.31,60.059,1553364904,"201051344001093","174011545737251",31.75,27.00,0,337.54,428.31,254.7,243.9,1.140,1220243.7,1220243.7,20941,0,0,0,L,1122011218,1,126.75,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364908,313820.00
03/23/2019 14:15,2,7.871,ACTIVE,222.77,373.61,60.022,1553364904,"201051344000458","174011545737251",31.99,25.00,0,338.44,432.22,254.4,243.6,1.158,1236943.5,1236943.5,12738,0,0,0,L,1122011218,1,126.07,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364908,313821.00
03/23/2019 14:15,2,8.127,ACTIVE,219.39,370.90,60.033,1553364904,"201051344000890","174011545737251",30.93,32.00,0,339.65,428.61,254.1,243.3,1.162,1234766.4,1234766.4,20867,0,0,0,L,1122011218,1,126.07,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364909,313822.00
03/23/2019 14:15,2,9.473,ACTIVE,223.23,371.21,60.028,1553364904,"201051344000988","174011545737251",19.12,21.50,0,342.95,413.29,183.4,175.1,0.831,958110.3,958110.3,13089,0,0,0,L,1122011218,1,126.07,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364910,313823.00
03/23/2019 14:15,2,8.125,ACTIVE,221.19,374.21,60.017,1553364904,"201051344000582","174011545737251",30.99,26.30,0,336.04,429.82,254.4,243.6,1.145,1214175.2,1214175.2,20842,0,0,0,L,1122011218,1,126.75,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364911,313824.00
03/23/2019 14:15,2,7.723,ACTIVE,221.42,371.51,60.006,1553364904,"201051344000868","174011545737251",32.32,22.00,0,337.24,428.61,252.2,241.5,1.127,1222014.2,1222014.2,44790,0,0,0,L,1122011218,1,125.17,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364912,313825.00
03/23/2019 14:15,2,7.807,ACTIVE,223.00,372.71,60.028,1553364904,"201051344000576","174011545737251",32.10,23.00,0,335.74,433.72,253.2,242.5,1.136,1240236.5,1240236.5,16824,0,0,0,L,1122011218,1,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364913,313826.00
03/23/2019 14:15,2,8.031,ACTIVE,223.23,375.71,60.028,1553364904,"201051344001158","174011545737251",31.39,24.00,0,338.14,432.82,255.1,244.3,1.162,1217347.2,1217347.2,13045,0,0,0,L,1122011218,1,126.07,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364914,313827.00
03/23/2019 14:15,2,8.004,ACTIVE,220.97,373.01,60.012,1553364904,"201051344000917","174011545737251",31.41,32.40,0,337.54,427.41,254.3,243.5,1.171,1232168.3,1232168.3,20713,0,0,0,L,1122011218,1,126.30,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364915,313828.00
03/23/2019 14:15,2,9.045,ACTIVE,219.84,365.80,60.012,1553364904,"201051344000417","174011545737251",18.92,29.80,0,342.05,405.77,173.3,165.3,0.800,993132.4,993132.4,20937,0,0,0,L,1122011218,1,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364916,313829.00
03/23/2019 14:15,2,8.137,ACTIVE,219.39,370.90,60.022,1553364904,"201051344000685","174011545737251",30.81,28.00,0,339.04,428.01,253.7,242.9,1.198,1236694.7,1236694.7,20924,0,0,0,L,1122011218,1,126.53,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364917,313830.00
03/23/2019 14:15,2,8.033,ACTIVE,221.42,371.81,60.022,1553364904,"201051344000651","174011545737251",31.31,25.80,0,336.94,427.11,254.4,243.7,1.136,1229301.3,1229301.3,20906,0,0,0,L,1122011218,1,127.20,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364918,313831.00
03/23/2019 14:15,2,7.838,ACTIVE,220.74,368.20,60.012,1553364904,"201051344000594","174011545737251",31.65,37.80,0,332.73,430.72,250.4,239.8,1.127,1242978.2,1242978.2,44737,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364919,313832.00
03/23/2019 14:15,2,7.723,ACTIVE,223.45,374.81,60.022,1553364904,"201051344000469","174011545737251",32.50,19.00,0,339.04,432.52,253.6,242.9,1.171,1221554.7,1221554.7,13029,0,0,0,L,1122011218,1,125.85,127.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364920,313833.00
03/23/2019 14:15,2,7.836,ACTIVE,220.97,374.81,60.022,1553364904,"201051344000585","174011545737251",32.07,25.50,0,336.64,427.41,254.2,243.5,1.158,1242161.9,1242161.9,20960,0,0,0,L,1122011218,1,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364921,313834.00
03/23/2019 14:15,2,7.717,ACTIVE,223.45,374.81,60.017,1553364904,"201051344000853","174011545737251",32.56,24.30,0,341.15,432.52,254.6,243.8,1.131,1244884.1,1244884.1,12625,0,0,0,L,1122011218,1,126.53,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364922,313835.00
03/23/2019 14:15,2,8.062,ACTIVE,219.39,370.00,60.043,1553364904,"201051344001145","174011545737251",31.27,27.30,0,338.74,428.91,255.1,244.3,1.149,1245008.0,1245008.0,20876,0,0,0,L,1122011218,1,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364922,313836.00
03/23/2019 14:15,2,8.086,ACTIVE,220.52,372.41,60.022,1553364904,"201051344000438","174011545737251",31.09,30.00,0,338.14,429.22,254.6,243.8,1.162,1237659.0,1237659.0,20914,0,0,0,L,1122011218,1,126.75,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364923,313837.00
03/23/2019 14:15,2,7.992,ACTIVE,220.74,373.91,60.017,1553364904,"201051344001135","174011545737251",31.49,29.00,0,338.44,427.71,254.5,243.7,1.131,1224684.7,1224684.7,20867,0,0,0,L,1122011218,1,126.53,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364924,313838.00
03/23/2019 14:15,2,7.783,ACTIVE,223.00,373.31,60.001,1553364904,"201051344000983","174011545737251",32.28,22.80,0,335.44,431.62,254.1,243.4,1.153,1243097.7,1243097.7,12633,0,0,0,L,1122011218,1,126.07,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364925,313839.00
03/23/2019 14:15,2,7.916,ACTIVE,221.19,370.60,60.033,1553364904,"201051344001203","174011545737251",31.75,30.30,0,338.14,427.41,254.8,244.1,1.184,1232329.8,1232329.8,20919,0,0,0,L,1122011218,1,127.20,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364926,313840.00
03/23/2019 14:15,2,7.994,ACTIVE,219.16,368.80,60.012,1553364904,"201051344001230","174011545737251",31.43,28.30,0,332.43,428.01,254.2,243.4,1.153,1229461.5,1229461.5,20730,0,0,0,L,1122011218,1,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364927,313841.00
03/23/2019 14:15,2,8.020,ACTIVE,219.84,371.81,60.006,1553364904,"201051344000646","174011545737251",31.37,28.00,0,338.44,429.22,254.8,244.0,1.167,1222480.4,1222480.4,20886,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364928,313842.00
03/23/2019 14:15,2,7.910,ACTIVE,221.87,371.51,60.028,1553364904,"201051344000867","174011545737251",31.71,26.30,0,333.33,430.12,253.7,243.0,1.131,1220564.3,1220564.3,44810,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364929,313843.00
03/23/2019 14:15,2,7.971,ACTIVE,221.64,373.61,60.001,1553364904,"201051344000633","174011545737251",31.51,30.80,0,335.74,427.41,253.8,243.0,1.162,1219335.0,1219335.0,44862,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364930,313844.00
03/23/2019 14:15,2,8.000,ACTIVE,219.84,370.00,60.012,1553364904,"201051344000955","174011545737251",31.41,32.00,0,338.44,429.52,254.2,243.5,1.171,1242087.8,1242087.8,20909,0,0,0,L,1122011218,1,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364931,313845.00
03/23/2019 14:15,2,7.926,ACTIVE,222.32,373.61,60.012,1553364904,"201051344000648","174011545737251",31.65,24.00,0,337.24,431.32,253.8,243.1,1.136,1233193.5,1233193.5,44367,0,0,0,L,1122011218,1,125.40,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364932,313846.00
03/23/2019 14:15,2,7.924,ACTIVE,222.55,373.31,60.049,1553364904,"201051344000645","174011545737251",31.79,23.80,0,334.24,431.92,254.1,243.3,1.118,1237843.5,1237843.5,44329,0,0,0,L,1122011218,1,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364933,313847.00
03/23/2019 14:15,2,7.662,ACTIVE,222.77,373.61,60.017,1553364904,"201051344000569","174011545737251",32.68,23.30,0,336.64,431.02,253.5,242.7,1.153,1253823.2,1253823.2,12548,0,0,0,L,1122011218,1,125.62,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364934,313848.00
03/23/2019 14:15,2,7.699,ACTIVE,223.00,379.92,60.006,1553364904,"179051228000119","174011545737251",32.62,28.30,0,337.24,431.62,253.9,243.1,1.171,41258.0,41258.0,12626,0,0,0,L,46974696,1,126.30,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553364935,313849.00
03/23/2019 14:30,2,8.117,ACTIVE,223.23,374.51,60.012,1553365804,"201051344000579","174011545737251",30.95,28.50,0,339.65,433.42,254.3,243.6,1.149,1253665.9,1253665.9,12998,0,0,0,L,1122011218,1,126.30,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365805,313850.00
03/23/2019 14:30,2,8.004,ACTIVE,220.74,368.20,60.012,1553365804,"201051344001025","174011545737251",31.43,31.30,0,333.03,430.42,254.2,243.5,1.118,1236138.3,1236138.3,20922,0,0,0,L,1122011218,1,126.30,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365806,313851.00
03/23/2019 14:30,2,8.023,ACTIVE,220.52,372.41,59.980,1553365804,"201051344001093","174011545737251",31.41,27.00,0,337.84,428.31,255.2,244.4,1.176,1220304.5,1220304.5,20942,0,0,0,L,1122011218,1,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365807,313852.00
03/23/2019 14:30,2,7.992,ACTIVE,223.23,374.21,60.022,1553365804,"201051344000458","174011545737251",31.55,25.00,0,339.04,432.52,254.8,244.0,1.171,1237004.3,1237004.3,12739,0,0,0,L,1122011218,1,126.30,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365808,313853.00
03/23/2019 14:30,2,8.240,ACTIVE,219.16,372.11,60.001,1553365804,"201051344000890","174011545737251",30.53,32.20,0,335.14,428.91,254.7,243.9,1.167,1234827.2,1234827.2,20868,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365809,313854.00
