ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 14:30,2,9.477,ACTIVE,223.23,370.60,60.012,1553365804,"201051344000988","174011545737251",18.65,21.80,0,343.85,412.68,179.3,171.2,0.809,958153.5,958153.5,13090,0,0,0,L,1122011218,1,126.30,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365810,313855.00
03/23/2019 14:30,2,8.141,ACTIVE,220.97,376.31,59.980,1553365804,"201051344000582","174011545737251",30.73,28.00,0,337.84,430.42,253.3,242.5,1.140,1214236.0,1214236.0,20843,0,0,0,L,1122011218,1,126.53,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365811,313856.00
03/23/2019 14:30,2,7.877,ACTIVE,221.42,371.21,60.033,1553365804,"201051344000868","174011545737251",31.87,22.30,0,336.94,428.31,253.7,243.0,1.162,1222075.0,1222075.0,44791,0,0,0,L,1122011218,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365812,313857.00
03/23/2019 14:30,2,7.930,ACTIVE,223.00,372.41,60.022,1553365804,"201051344000576","174011545737251",31.67,23.50,0,337.54,433.42,253.6,242.8,1.162,1240297.3,1240297.3,16825,0,0,0,L,1122011218,1,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365813,313858.00
03/23/2019 14:30,2,8.055,ACTIVE,223.23,373.91,60.017,1553365804,"201051344001158","174011545737251",31.03,25.00,0,337.54,432.82,253.0,242.3,1.136,1217408.0,1217408.0,13046,0,0,0,L,1122011218,1,126.30,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365814,313859.00
03/23/2019 14:30,2,8.027,ACTIVE,220.52,368.80,60.001,1553365804,"201051344000917","174011545737251",31.17,33.80,0,338.14,427.11,253.1,242.4,1.162,1232229.1,1232229.1,20714,0,0,0,L,1122011218,1,126.30,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365815,313860.00
03/23/2019 14:30,2,8.963,ACTIVE,219.61,363.99,60.022,1553365804,"201051344000417","174011545737251",18.73,30.80,0,343.25,404.57,170.1,162.3,0.782,993173.2,993173.2,20938,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365816,313861.00
03/23/2019 14:30,2,8.289,ACTIVE,218.93,370.00,59.990,1553365804,"201051344000685","174011545737251",30.34,28.80,0,337.84,428.31,254.7,243.9,1.211,1236755.5,1236755.5,20925,0,0,0,L,1122011218,1,126.30,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365817,313862.00
03/23/2019 14:30,2,8.119,ACTIVE,220.97,374.81,60.022,1553365804,"201051344000651","174011545737251",30.95,26.80,0,337.24,428.31,254.0,243.3,1.145,1229362.0,1229362.0,20907,0,0,0,L,1122011218,1,126.98,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365818,313863.00
03/23/2019 14:30,2,8.020,ACTIVE,220.74,368.80,60.028,1553365804,"201051344000594","174011545737251",31.11,39.30,0,335.74,429.82,252.6,241.8,1.118,1243038.8,1243038.8,44738,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365818,313864.00
03/23/2019 14:30,2,7.857,ACTIVE,223.45,374.81,60.022,1553365804,"201051344000469","174011545737251",31.99,20.00,0,336.94,432.22,254.2,243.4,1.180,1221615.5,1221615.5,13030,0,0,0,L,1122011218,1,126.07,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365819,313865.00
03/23/2019 14:30,2,7.941,ACTIVE,220.74,370.90,60.022,1553365804,"201051344000585","174011545737251",31.65,26.50,0,337.24,427.41,254.0,243.2,1.131,1242222.7,1242222.7,20961,0,0,0,L,1122011218,1,126.07,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365820,313866.00
03/23/2019 14:30,2,7.805,ACTIVE,223.45,374.21,60.028,1553365804,"201051344000853","174011545737251",32.14,24.50,0,344.45,432.52,253.6,242.8,1.153,1244944.8,1244944.8,12626,0,0,0,L,1122011218,1,126.98,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365821,313867.00
03/23/2019 14:30,2,8.051,ACTIVE,218.93,369.10,60.006,1553365804,"201051344001145","174011545737251",31.03,27.80,0,339.95,428.91,252.7,241.9,1.162,1245068.8,1245068.8,20877,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365822,313868.00
03/23/2019 14:30,2,8.217,ACTIVE,220.06,370.90,60.043,1553365804,"201051344000438","174011545737251",30.57,30.30,0,339.95,429.52,254.2,243.4,1.162,1237719.8,1237719.8,20915,0,0,0,L,1122011218,1,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365823,313869.00
03/23/2019 14:30,2,8.102,ACTIVE,220.29,367.90,59.996,1553365804,"201051344001135","174011545737251",31.01,31.00,0,338.74,431.02,254.4,243.6,1.158,1224745.4,1224745.4,20868,0,0,0,L,1122011218,1,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365824,313870.00
03/23/2019 14:30,2,7.891,ACTIVE,223.00,373.91,60.028,1553365804,"201051344000983","174011545737251",31.83,22.80,0,336.04,432.52,253.9,243.2,1.158,1243158.5,1243158.5,12634,0,0,0,L,1122011218,1,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365825,313871.00
03/23/2019 14:30,2,8.031,ACTIVE,220.74,369.70,60.001,1553365804,"201051344001203","174011545737251",31.37,31.80,0,338.14,428.01,254.8,244.0,1.167,1232390.7,1232390.7,20920,0,0,0,L,1122011218,1,126.98,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365826,313872.00
03/23/2019 14:30,2,8.109,ACTIVE,218.93,371.21,60.001,1553365804,"201051344001230","174011545737251",31.05,29.00,0,332.13,428.91,254.7,243.9,1.176,1229522.3,1229522.3,20731,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365827,313873.00
03/23/2019 14:30,2,8.172,ACTIVE,219.39,371.81,60.028,1553365804,"201051344000646","174011545737251",30.81,29.00,0,335.14,430.12,254.7,243.9,1.176,1222541.1,1222541.1,20887,0,0,0,L,1122011218,1,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365828,313874.00
03/23/2019 14:30,2,8.078,ACTIVE,221.64,371.51,60.028,1553365804,"201051344000867","174011545737251",31.15,27.00,0,334.24,430.12,254.3,243.5,1.127,1220624.9,1220624.9,44811,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365829,313875.00
03/23/2019 14:30,2,8.127,ACTIVE,221.64,371.51,60.022,1553365804,"201051344000633","174011545737251",30.93,32.20,0,336.34,427.41,254.7,243.9,1.189,1219395.7,1219395.7,44863,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365830,313876.00
03/23/2019 14:30,2,8.100,ACTIVE,219.39,369.70,59.996,1553365804,"201051344000955","174011545737251",30.91,33.00,0,338.44,428.31,253.3,242.6,1.158,1242148.6,1242148.6,20910,0,0,0,L,1122011218,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365831,313877.00
03/23/2019 14:30,2,8.062,ACTIVE,222.10,373.01,60.038,1553365804,"201051344000648","174011545737251",31.17,24.50,0,338.14,430.12,254.1,243.3,1.149,1233254.3,1233254.3,44368,0,0,0,L,1122011218,1,125.40,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365832,313878.00
03/23/2019 14:30,2,8.045,ACTIVE,222.77,374.51,60.038,1553365804,"201051344000645","174011545737251",31.33,24.30,0,337.24,431.32,254.6,243.8,1.123,1237904.3,1237904.3,44330,0,0,0,L,1122011218,1,126.30,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365833,313879.00
03/23/2019 14:30,2,7.809,ACTIVE,222.77,375.11,60.028,1553365804,"201051344000569","174011545737251",32.20,23.80,0,335.44,431.62,254.5,243.7,1.162,1253883.9,1253883.9,12549,0,0,0,L,1122011218,1,125.85,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365833,313880.00
03/23/2019 14:30,2,7.801,ACTIVE,222.77,377.82,60.017,1553365804,"179051228000119","174011545737251",32.26,29.30,0,338.74,432.82,254.5,243.7,1.158,41318.7,41318.7,12627,0,0,0,L,46974696,1,126.07,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553365835,313881.00
03/23/2019 14:45,2,8.279,ACTIVE,223.45,375.41,60.006,1553366704,"201051344000579","174011545737251",30.36,28.80,0,338.44,432.52,254.1,243.3,1.162,1253726.7,1253726.7,12999,0,0,0,L,1122011218,1,126.30,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366706,313882.00
03/23/2019 14:45,2,8.135,ACTIVE,220.97,369.70,60.012,1553366704,"201051344001025","174011545737251",30.91,31.80,0,337.24,431.02,254.0,243.2,1.114,1236198.8,1236198.8,20923,0,0,0,L,1122011218,1,126.30,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366707,313883.00
03/23/2019 14:45,2,8.135,ACTIVE,220.97,371.51,60.043,1553366704,"201051344001093","174011545737251",30.89,28.50,0,337.54,428.61,254.4,243.6,1.105,1220365.3,1220365.3,20943,0,0,0,L,1122011218,1,126.53,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366707,313884.00
03/23/2019 14:45,2,8.045,ACTIVE,223.23,374.81,59.996,1553366704,"201051344000458","174011545737251",31.19,26.30,0,338.74,431.32,254.0,243.3,1.158,1237065.1,1237065.1,12740,0,0,0,L,1122011218,1,126.53,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366708,313885.00
03/23/2019 14:45,2,8.436,ACTIVE,219.61,370.00,60.001,1553366704,"201051344000890","174011545737251",29.80,34.00,0,334.84,428.61,254.3,243.5,1.153,1234888.0,1234888.0,20869,0,0,0,L,1122011218,1,126.30,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366709,313886.00
03/23/2019 14:45,2,9.141,ACTIVE,223.45,370.00,60.006,1553366704,"201051344000988","174011545737251",18.91,22.00,0,342.65,407.57,175.0,167.0,0.787,958195.9,958195.9,13091,0,0,0,L,1122011218,1,126.30,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366710,313887.00
03/23/2019 14:45,2,8.416,ACTIVE,221.19,372.11,59.964,1553366704,"201051344000582","174011545737251",29.88,28.80,0,338.74,431.02,254.3,243.6,1.114,1214296.8,1214296.8,20844,0,0,0,L,1122011218,1,126.53,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366711,313888.00
03/23/2019 14:45,2,8.023,ACTIVE,221.42,370.30,60.012,1553366704,"201051344000868","174011545737251",31.39,23.50,0,338.14,428.61,254.3,243.5,1.136,1222135.8,1222135.8,44792,0,0,0,L,1122011218,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366712,313889.00
03/23/2019 14:45,2,8.041,ACTIVE,223.23,372.71,59.990,1553366704,"201051344000576","174011545737251",31.27,24.80,0,336.94,433.12,254.3,243.5,1.171,1240358.1,1240358.1,16826,0,0,0,L,1122011218,1,126.30,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366713,313890.00
03/23/2019 14:45,2,8.291,ACTIVE,223.45,373.01,59.985,1553366704,"201051344001158","174011545737251",30.32,25.80,0,338.14,432.22,254.4,243.6,1.149,1217468.8,1217468.8,13047,0,0,0,L,1122011218,1,126.30,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366714,313891.00
03/23/2019 14:45,2,8.244,ACTIVE,220.74,371.51,59.996,1553366704,"201051344000917","174011545737251",30.47,34.80,0,339.04,427.41,254.4,243.6,1.184,1232289.9,1232289.9,20715,0,0,0,L,1122011218,1,126.30,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366715,313892.00
03/23/2019 14:45,2,8.709,ACTIVE,219.84,364.89,59.996,1553366704,"201051344000417","174011545737251",18.79,31.30,0,340.55,403.07,165.9,158.2,0.765,993213.4,993213.4,20939,0,0,0,L,1122011218,1,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366716,313893.00
03/23/2019 14:45,2,8.514,ACTIVE,219.16,373.91,60.017,1553366704,"201051344000685","174011545737251",29.52,29.50,0,338.14,428.01,254.7,243.9,1.211,1236816.3,1236816.3,20926,0,0,0,L,1122011218,1,126.53,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366717,313894.00
03/23/2019 14:45,2,8.285,ACTIVE,221.19,375.71,59.996,1553366704,"201051344000651","174011545737251",30.32,28.00,0,338.44,427.71,254.3,243.5,1.127,1229422.8,1229422.8,20908,0,0,0,L,1122011218,1,127.20,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366718,313895.00
03/23/2019 14:45,2,8.145,ACTIVE,220.74,370.90,59.969,1553366704,"201051344000594","174011545737251",30.65,41.00,0,338.14,429.82,252.2,241.5,1.118,1243099.5,1243099.5,44739,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366719,313896.00
03/23/2019 14:45,2,7.965,ACTIVE,223.45,375.11,59.996,1553366704,"201051344000469","174011545737251",31.53,20.00,0,337.84,432.52,254.5,243.7,1.167,1221676.3,1221676.3,13031,0,0,0,L,1122011218,1,126.07,127.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366720,313897.00
03/23/2019 14:45,2,8.084,ACTIVE,221.42,372.71,60.022,1553366704,"201051344000585","174011545737251",31.15,27.80,0,338.44,428.01,254.8,244.0,1.176,1242283.5,1242283.5,20962,0,0,0,L,1122011218,1,126.53,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366721,313898.00
03/23/2019 14:45,2,7.926,ACTIVE,223.90,376.01,59.985,1553366704,"201051344000853","174011545737251",31.73,26.00,0,342.65,432.22,254.2,243.4,1.140,1245005.7,1245005.7,12627,0,0,0,L,1122011218,1,126.98,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366722,313899.00
03/23/2019 14:45,2,8.266,ACTIVE,219.39,369.40,59.990,1553366704,"201051344001145","174011545737251",30.38,28.80,0,335.74,428.91,254.3,243.5,1.149,1245129.6,1245129.6,20878,0,0,0,L,1122011218,1,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366722,313900.00
03/23/2019 14:45,2,8.453,ACTIVE,220.52,371.51,59.996,1553366704,"201051344000438","174011545737251",29.74,31.80,0,339.95,430.12,254.3,243.5,1.145,1237780.5,1237780.5,20916,0,0,0,L,1122011218,1,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366723,313901.00
03/23/2019 14:45,2,8.283,ACTIVE,220.97,371.51,60.006,1553366704,"201051344001135","174011545737251",30.38,30.80,0,338.14,429.52,254.5,243.7,1.145,1224806.3,1224806.3,20869,0,0,0,L,1122011218,1,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366724,313902.00
03/23/2019 14:45,2,8.008,ACTIVE,223.23,374.81,59.996,1553366704,"201051344000983","174011545737251",31.41,23.50,0,337.54,428.91,254.3,243.5,1.180,1243219.3,1243219.3,12635,0,0,0,L,1122011218,1,126.30,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366725,313903.00
03/23/2019 14:45,2,8.162,ACTIVE,221.19,372.11,60.001,1553366704,"201051344001203","174011545737251",30.79,33.00,0,338.74,428.31,254.4,243.7,1.162,1232451.4,1232451.4,20921,0,0,0,L,1122011218,1,127.20,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366726,313904.00
03/23/2019 14:45,2,8.254,ACTIVE,219.16,370.90,60.006,1553366704,"201051344001230","174011545737251",30.40,30.50,0,332.43,426.81,253.7,242.9,1.162,1229583.1,1229583.1,20732,0,0,0,L,1122011218,1,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366727,313905.00
03/23/2019 14:45,2,8.340,ACTIVE,219.39,371.81,60.012,1553366704,"201051344000646","174011545737251",30.14,29.80,0,336.04,429.82,254.4,243.6,1.176,1222601.9,1222601.9,20888,0,0,0,L,1122011218,1,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366728,313906.00
03/23/2019 14:45,2,8.188,ACTIVE,221.87,372.41,60.006,1553366704,"201051344000867","174011545737251",30.65,27.30,0,336.64,430.12,253.6,242.8,1.145,1220685.4,1220685.4,44812,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366729,313907.00
03/23/2019 14:45,2,8.279,ACTIVE,221.87,371.51,60.006,1553366704,"201051344000633","174011545737251",30.38,32.60,0,336.64,429.52,254.2,243.4,1.171,1219456.4,1219456.4,44864,0,0,0,L,1122011218,1,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366730,313908.00
03/23/2019 14:45,2,8.324,ACTIVE,219.61,370.90,59.959,1553366704,"201051344000955","174011545737251",30.18,33.80,0,336.94,427.71,254.3,243.6,1.180,1242209.4,1242209.4,20911,0,0,0,L,1122011218,1,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366731,313909.00
03/23/2019 14:45,2,8.219,ACTIVE,222.55,373.01,60.017,1553366704,"201051344000648","174011545737251",30.59,25.30,0,338.14,429.22,254.2,243.4,1.145,1233315.1,1233315.1,44369,0,0,0,L,1122011218,1,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366732,313910.00
03/23/2019 14:45,2,8.125,ACTIVE,222.77,374.21,60.006,1553366704,"201051344000645","174011545737251",30.91,25.80,0,337.84,427.41,254.1,243.3,1.136,1237965.1,1237965.1,44331,0,0,0,L,1122011218,1,126.30,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366733,313911.00
03/23/2019 14:45,2,7.914,ACTIVE,223.00,374.21,60.033,1553366704,"201051344000569","174011545737251",31.75,24.30,0,336.94,429.52,253.9,243.2,1.153,1253944.7,1253944.7,12550,0,0,0,L,1122011218,1,125.85,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366734,313912.00
03/23/2019 14:45,2,7.902,ACTIVE,223.23,382.03,60.001,1553366704,"179051228000119","174011545737251",31.85,30.00,0,343.25,433.12,254.5,243.7,1.189,41379.6,41379.6,12628,0,0,0,L,46974696,1,126.30,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553366734,313913.00
03/23/2019 15:00,2,8.600,ACTIVE,223.00,375.41,60.022,1553367604,"201051344000579","174011545737251",29.22,30.50,0,341.15,434.33,254.3,243.5,1.162,1253787.5,1253787.5,13000,0,0,0,L,1122011218,1,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367605,313914.00
03/23/2019 15:00,2,8.303,ACTIVE,220.52,370.30,60.033,1553367604,"201051344001025","174011545737251",30.18,33.50,0,338.44,429.82,253.4,242.7,1.127,1236259.4,1236259.4,20924,0,0,0,L,1122011218,1,126.30,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367606,313915.00
03/23/2019 15:00,2,8.369,ACTIVE,220.52,373.91,60.033,1553367604,"201051344001093","174011545737251",30.00,29.30,0,339.04,428.91,254.3,243.5,1.131,1220426.1,1220426.1,20944,0,0,0,L,1122011218,1,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367607,313916.00
03/23/2019 15:00,2,8.162,ACTIVE,222.77,373.31,60.012,1553367604,"201051344000458","174011545737251",30.55,30.00,0,341.15,435.83,252.4,241.7,1.123,1237125.9,1237125.9,12741,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367608,313917.00
03/23/2019 15:00,2,8.727,ACTIVE,218.48,370.30,60.012,1553367604,"201051344000890","174011545737251",28.41,34.80,0,335.74,428.01,251.1,240.5,1.145,1234948.5,1234948.5,20870,0,0,0,L,1122011218,1,125.85,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367609,313918.00
03/23/2019 15:00,2,8.990,ACTIVE,223.00,372.11,60.033,1553367604,"201051344000988","174011545737251",18.61,23.30,0,347.76,409.98,169.4,161.6,0.765,958236.9,958236.9,13092,0,0,0,L,1122011218,1,125.85,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367610,313919.00
03/23/2019 15:00,2,8.664,ACTIVE,220.29,371.81,60.017,1553367604,"201051344000582","174011545737251",28.69,29.80,0,339.04,430.42,251.6,240.9,1.145,1214357.4,1214357.4,20845,0,0,0,L,1122011218,1,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367611,313920.00
03/23/2019 15:00,2,8.164,ACTIVE,221.19,374.81,60.028,1553367604,"201051344000868","174011545737251",30.73,24.00,0,337.84,428.91,253.8,243.1,1.123,1222196.6,1222196.6,44793,0,0,0,L,1122011218,1,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367612,313921.00
03/23/2019 15:00,2,8.266,ACTIVE,222.77,377.52,60.033,1553367604,"201051344000576","174011545737251",30.43,26.00,0,339.04,434.63,254.7,243.9,1.140,1240418.9,1240418.9,16827,0,0,0,L,1122011218,1,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367613,313922.00
03/23/2019 15:00,2,8.654,ACTIVE,223.00,376.62,60.033,1553367604,"201051344001158","174011545737251",29.02,27.30,0,339.95,433.42,254.6,243.8,1.167,1217529.6,1217529.6,13048,0,0,0,L,1122011218,1,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367614,313923.00
03/23/2019 15:00,2,8.457,ACTIVE,220.06,371.21,60.022,1553367604,"201051344000917","174011545737251",29.72,35.20,0,339.95,427.11,254.1,243.4,1.180,1232350.7,1232350.7,20716,0,0,0,L,1122011218,1,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367615,313924.00
03/23/2019 15:00,2,8.564,ACTIVE,219.16,363.69,60.028,1553367604,"201051344000417","174011545737251",18.61,32.80,0,342.95,400.36,161.4,153.9,0.742,993252.2,993252.2,20940,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367616,313925.00
03/23/2019 15:00,2,8.713,ACTIVE,218.48,371.21,60.022,1553367604,"201051344000685","174011545737251",28.41,31.50,0,341.75,428.01,250.7,240.1,1.189,1236876.9,1236876.9,20927,0,0,0,L,1122011218,1,126.30,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367617,313926.00
03/23/2019 15:00,2,8.705,ACTIVE,220.52,375.11,60.033,1553367604,"201051344000651","174011545737251",28.82,29.30,0,338.74,428.31,254.3,243.5,1.127,1229483.6,1229483.6,20909,0,0,0,L,1122011218,1,126.98,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367617,313927.00
03/23/2019 15:00,2,8.402,ACTIVE,220.52,376.31,60.012,1553367604,"201051344000594","174011545737251",29.82,40.00,0,337.54,431.32,253.6,242.8,1.127,1243160.2,1243160.2,44740,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367618,313928.00
03/23/2019 15:00,2,8.111,ACTIVE,223.23,378.12,60.028,1553367604,"201051344000469","174011545737251",30.97,22.30,0,339.04,433.12,254.2,243.4,1.198,1221737.1,1221737.1,13032,0,0,0,L,1122011218,1,125.85,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367619,313929.00
03/23/2019 15:00,2,8.219,ACTIVE,220.52,373.91,60.049,1553367604,"201051344000585","174011545737251",30.53,28.50,0,338.74,427.41,253.6,242.9,1.131,1242344.3,1242344.3,20963,0,0,0,L,1122011218,1,126.07,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367620,313930.00
03/23/2019 15:00,2,8.102,ACTIVE,223.45,379.32,60.038,1553367604,"201051344000853","174011545737251",31.01,26.80,0,345.36,432.22,254.3,243.6,1.114,1245066.4,1245066.4,12628,0,0,0,L,1122011218,1,126.53,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367621,313931.00
03/23/2019 15:00,2,8.604,ACTIVE,218.71,371.51,60.028,1553367604,"201051344001145","174011545737251",29.16,29.50,0,341.15,429.22,254.1,243.3,1.153,1245190.4,1245190.4,20879,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367622,313932.00
03/23/2019 15:00,2,8.650,ACTIVE,219.61,371.81,60.028,1553367604,"201051344000438","174011545737251",28.55,32.60,0,340.85,430.12,250.0,239.4,1.140,1237841.0,1237841.0,20917,0,0,0,L,1122011218,1,126.30,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367623,313933.00
03/23/2019 15:00,2,8.713,ACTIVE,220.06,370.90,60.028,1553367604,"201051344001135","174011545737251",28.65,32.60,0,337.24,430.42,252.8,242.1,1.149,1224867.0,1224867.0,20870,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367624,313934.00
03/23/2019 15:00,2,8.180,ACTIVE,222.55,374.51,60.065,1553367604,"201051344000983","174011545737251",30.67,25.80,0,338.14,433.42,253.9,243.2,1.171,1243280.1,1243280.1,12636,0,0,0,L,1122011218,1,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367625,313935.00
03/23/2019 15:00,2,8.318,ACTIVE,220.29,371.81,60.033,1553367604,"201051344001203","174011545737251",30.12,34.00,0,339.65,429.22,253.6,242.8,1.171,1232512.2,1232512.2,20922,0,0,0,L,1122011218,1,126.75,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367626,313936.00
03/23/2019 15:00,2,8.650,ACTIVE,218.48,370.60,60.033,1553367604,"201051344001230","174011545737251",28.98,31.80,0,333.63,426.81,253.7,242.9,1.162,1229643.8,1229643.8,20733,0,0,0,L,1122011218,1,125.85,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367627,313937.00
03/23/2019 15:00,2,8.746,ACTIVE,219.16,375.41,60.043,1553367604,"201051344000646","174011545737251",28.41,31.00,0,335.74,429.52,251.4,240.8,1.158,1222662.6,1222662.6,20889,0,0,0,L,1122011218,1,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367628,313938.00
03/23/2019 15:00,2,8.438,ACTIVE,221.42,373.01,60.033,1553367604,"201051344000867","174011545737251",29.76,29.80,0,337.24,431.02,253.8,243.0,1.131,1220746.0,1220746.0,44813,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367629,313939.00
03/23/2019 15:00,2,8.549,ACTIVE,221.19,374.81,60.028,1553367604,"201051344000633","174011545737251",29.40,34.30,0,335.44,432.52,254.2,243.4,1.153,1219517.1,1219517.1,44865,0,0,0,L,1122011218,1,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367629,313940.00
03/23/2019 15:00,2,8.598,ACTIVE,218.93,372.71,60.054,1553367604,"201051344000955","174011545737251",28.84,35.40,0,338.14,427.11,250.9,240.3,1.149,1242269.9,1242269.9,20912,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367630,313941.00
03/23/2019 15:00,2,8.488,ACTIVE,221.87,375.41,60.043,1553367604,"201051344000648","174011545737251",29.62,27.00,0,339.04,433.72,254.6,243.8,1.162,1233375.9,1233375.9,44370,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367631,313942.00
03/23/2019 15:00,2,8.354,ACTIVE,222.32,376.92,60.038,1553367604,"201051344000645","174011545737251",30.12,26.80,0,339.04,432.52,254.8,244.1,1.131,1238025.9,1238025.9,44332,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367632,313943.00
03/23/2019 15:00,2,8.031,ACTIVE,222.55,377.52,60.038,1553367604,"201051344000569","174011545737251",31.17,25.30,0,337.54,433.72,253.7,242.9,1.153,1254005.5,1254005.5,12551,0,0,0,L,1122011218,1,125.62,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367633,313944.00
03/23/2019 15:00,2,8.047,ACTIVE,222.55,382.03,60.038,1553367604,"179051228000119","174011545737251",31.25,31.50,0,343.55,432.52,254.5,243.7,1.189,41440.4,41440.4,12629,0,0,0,L,46974696,1,125.85,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553367634,313945.00
03/23/2019 15:15,2,8.535,ACTIVE,223.00,376.62,60.012,1553368504,"201051344000579","174011545737251",28.75,31.80,0,345.66,433.72,248.5,237.9,1.105,1253847.6,1253847.6,13001,0,0,0,L,1122011218,1,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368505,313946.00
03/23/2019 15:15,2,8.600,ACTIVE,219.84,374.21,59.990,1553368504,"201051344001025","174011545737251",28.82,34.50,0,339.95,429.52,251.1,240.4,1.109,1236319.9,1236319.9,20925,0,0,0,L,1122011218,1,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368506,313947.00
03/23/2019 15:15,2,8.420,ACTIVE,219.84,373.91,60.028,1553368504,"201051344001093","174011545737251",29.14,30.30,0,340.55,429.22,248.4,237.8,1.118,1220486.3,1220486.3,20945,0,0,0,L,1122011218,1,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368507,313948.00
03/23/2019 15:15,2,8.682,ACTIVE,222.77,376.92,60.012,1553368504,"201051344000458","174011545737251",28.84,30.50,0,343.55,434.33,253.5,242.7,1.162,1237186.7,1237186.7,12742,0,0,0,L,1122011218,1,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368508,313949.00
03/23/2019 15:15,2,8.355,ACTIVE,218.26,370.00,59.990,1553368504,"201051344000890","174011545737251",28.80,35.80,0,334.84,427.41,243.6,233.2,1.105,1235007.6,1235007.6,20871,0,0,0,L,1122011218,1,125.85,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368509,313950.00
03/23/2019 15:15,2,8.584,ACTIVE,222.77,370.90,60.012,1553368504,"201051344000988","174011545737251",18.96,23.50,0,347.76,409.08,164.7,157.1,0.751,958276.6,958276.6,13093,0,0,0,L,1122011218,1,125.85,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368510,313951.00
03/23/2019 15:15,2,8.422,ACTIVE,220.06,370.60,60.001,1553368504,"201051344000582","174011545737251",28.65,31.30,0,339.34,429.52,244.0,233.6,1.083,1214416.6,1214416.6,20846,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368511,313952.00
03/23/2019 15:15,2,8.449,ACTIVE,221.19,374.21,60.017,1553368504,"201051344000868","174011545737251",29.72,24.50,0,338.44,428.31,254.5,243.7,1.136,1222257.3,1222257.3,44794,0,0,0,L,1122011218,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368512,313953.00
03/23/2019 15:15,2,8.611,ACTIVE,222.55,377.22,60.017,1553368504,"201051344000576","174011545737251",29.12,26.50,0,342.05,433.72,253.9,243.2,1.127,1240479.7,1240479.7,16828,0,0,0,L,1122011218,1,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368513,313954.00
03/23/2019 15:15,2,8.578,ACTIVE,223.00,377.82,60.006,1553368504,"201051344001158","174011545737251",28.53,28.00,0,341.75,433.12,247.7,237.1,1.127,1217589.6,1217589.6,13049,0,0,0,L,1122011218,1,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368513,313955.00
03/23/2019 15:15,2,8.533,ACTIVE,219.61,372.41,60.006,1553368504,"201051344000917","174011545737251",28.84,36.50,0,337.84,427.71,249.0,238.4,1.158,1232411.0,1232411.0,20717,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368514,313956.00
03/23/2019 15:15,2,8.355,ACTIVE,218.48,363.09,60.012,1553368504,"201051344000417","174011545737251",18.53,32.80,0,342.35,400.96,156.7,149.4,0.720,993290.0,993290.0,20941,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368515,313957.00
03/23/2019 15:15,2,8.443,ACTIVE,218.03,369.70,60.001,1553368504,"201051344000685","174011545737251",28.53,31.80,0,335.74,426.21,243.9,233.5,1.167,1236935.9,1236935.9,20928,0,0,0,L,1122011218,1,125.85,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368516,313958.00
03/23/2019 15:15,2,8.455,ACTIVE,220.06,373.61,60.001,1553368504,"201051344000651","174011545737251",28.86,30.80,0,339.34,427.71,247.2,236.6,1.100,1229543.4,1229543.4,20910,0,0,0,L,1122011218,1,126.75,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368517,313959.00
03/23/2019 15:15,2,8.676,ACTIVE,220.52,374.21,60.022,1553368504,"201051344000594","174011545737251",28.55,40.60,0,337.84,432.52,250.4,239.8,1.131,1243220.7,1243220.7,44741,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368518,313960.00
03/23/2019 15:15,2,8.385,ACTIVE,222.77,374.51,60.006,1553368504,"201051344000469","174011545737251",30.00,22.80,0,342.95,433.42,254.6,243.8,1.162,1221797.9,1221797.9,13033,0,0,0,L,1122011218,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368519,313961.00
03/23/2019 15:15,2,8.648,ACTIVE,219.84,373.01,60.001,1553368504,"201051344000585","174011545737251",28.96,30.00,0,338.74,428.01,253.4,242.7,1.180,1242405.0,1242405.0,20964,0,0,0,L,1122011218,1,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368520,313962.00
03/23/2019 15:15,2,8.248,ACTIVE,223.23,379.32,60.001,1553368504,"201051344000853","174011545737251",30.47,27.80,0,345.36,433.42,254.6,243.8,1.149,1245127.3,1245127.3,12629,0,0,0,L,1122011218,1,126.53,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368521,313963.00
03/23/2019 15:15,2,8.463,ACTIVE,218.26,370.30,60.017,1553368504,"201051344001145","174011545737251",28.92,30.80,0,335.14,428.01,247.8,237.2,1.131,1245250.4,1245250.4,20880,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368522,313964.00
03/23/2019 15:15,2,8.336,ACTIVE,219.16,370.90,60.006,1553368504,"201051344000438","174011545737251",28.78,34.30,0,338.14,428.61,243.2,232.8,1.123,1237899.8,1237899.8,20918,0,0,0,L,1122011218,1,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368523,313965.00
03/23/2019 15:15,2,8.451,ACTIVE,219.61,373.01,60.006,1553368504,"201051344001135","174011545737251",28.78,33.30,0,339.34,430.42,246.4,235.9,1.100,1224926.6,1224926.6,20871,0,0,0,L,1122011218,1,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368524,313966.00
03/23/2019 15:15,2,8.336,ACTIVE,222.55,376.62,60.006,1553368504,"201051344000983","174011545737251",30.04,26.80,0,340.55,434.33,253.3,242.6,1.158,1243340.9,1243340.9,12637,0,0,0,L,1122011218,1,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368525,313967.00
03/23/2019 15:15,2,8.443,ACTIVE,219.84,375.11,59.990,1553368504,"201051344001203","174011545737251",29.20,33.50,0,340.25,428.91,249.6,239.0,1.180,1232572.6,1232572.6,20923,0,0,0,L,1122011218,1,126.53,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368526,313968.00
03/23/2019 15:15,2,8.465,ACTIVE,218.03,370.00,60.012,1553368504,"201051344001230","174011545737251",28.73,32.60,0,333.03,427.41,246.3,235.8,1.118,1229703.5,1229703.5,20734,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368527,313969.00
03/23/2019 15:15,2,8.389,ACTIVE,218.48,372.71,59.975,1553368504,"201051344000646","174011545737251",28.88,32.20,0,334.54,428.91,245.4,234.9,1.131,1222721.9,1222721.9,20890,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368528,313970.00
03/23/2019 15:15,2,8.537,ACTIVE,221.42,376.31,60.001,1553368504,"201051344000867","174011545737251",29.04,29.50,0,338.74,428.01,251.0,240.3,1.123,1220806.5,1220806.5,44814,0,0,0,L,1122011218,1,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368529,313971.00
03/23/2019 15:15,2,8.582,ACTIVE,221.42,376.62,60.012,1553368504,"201051344000633","174011545737251",28.78,35.00,0,338.14,433.12,250.1,239.5,1.153,1219577.5,1219577.5,44866,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368530,313972.00
03/23/2019 15:15,2,8.283,ACTIVE,218.48,371.21,59.990,1553368504,"201051344000955","174011545737251",29.10,35.00,0,335.44,426.51,244.1,233.7,1.131,1242329.0,1242329.0,20913,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368531,313973.00
03/23/2019 15:15,2,8.504,ACTIVE,221.87,376.62,60.017,1553368504,"201051344000648","174011545737251",29.06,27.50,0,339.95,434.02,250.0,239.4,1.131,1233436.4,1233436.4,44371,0,0,0,L,1122011218,1,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368532,313974.00
03/23/2019 15:15,2,8.666,ACTIVE,222.10,375.41,60.006,1553368504,"201051344000645","174011545737251",28.96,27.50,0,340.85,432.52,254.2,243.4,1.140,1238086.7,1238086.7,44333,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368533,313975.00
03/23/2019 15:15,2,8.174,ACTIVE,222.32,375.71,60.038,1553368504,"201051344000569","174011545737251",30.69,26.30,0,338.44,433.72,253.9,243.1,1.162,1254066.3,1254066.3,12552,0,0,0,L,1122011218,1,125.40,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368534,313976.00
03/23/2019 15:15,2,8.180,ACTIVE,222.55,383.53,60.006,1553368504,"179051228000119","174011545737251",30.73,31.80,0,342.95,432.52,254.6,243.8,1.184,41501.2,41501.2,12630,0,0,0,L,46974696,1,126.07,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553368535,313977.00
03/23/2019 15:30,2,8.135,ACTIVE,223.23,374.51,60.017,1553369404,"201051344000579","174011545737251",29.00,32.20,0,342.35,431.92,238.8,228.6,1.096,1253905.9,1253905.9,13002,0,0,0,L,1122011218,1,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369405,313978.00
03/23/2019 15:30,2,8.004,ACTIVE,220.52,370.90,60.012,1553369404,"201051344001025","174011545737251",29.78,35.20,0,341.45,428.61,241.1,230.8,1.061,1236378.9,1236378.9,20926,0,0,0,L,1122011218,1,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369406,313979.00
03/23/2019 15:30,2,8.068,ACTIVE,220.52,372.71,60.012,1553369404,"201051344001093","174011545737251",29.20,30.80,0,340.25,427.11,238.6,228.3,1.061,1220544.5,1220544.5,20946,0,0,0,L,1122011218,1,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369407,313980.00
03/23/2019 15:30,2,8.164,ACTIVE,223.00,376.01,59.990,1553369404,"201051344000458","174011545737251",29.60,31.00,0,341.15,433.72,244.4,234.0,1.114,1237246.1,1237246.1,12743,0,0,0,L,1122011218,1,126.07,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369408,313981.00
03/23/2019 15:30,2,8.135,ACTIVE,219.16,370.90,60.028,1553369404,"201051344000890","174011545737251",28.55,35.60,0,334.84,424.11,235.1,225.0,1.074,1235064.8,1235064.8,20872,0,0,0,L,1122011218,1,126.07,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369409,313982.00
03/23/2019 15:30,2,8.367,ACTIVE,223.00,368.20,60.017,1553369404,"201051344000988","174011545737251",18.77,23.80,0,348.06,407.87,159.0,151.5,0.716,958315.1,958315.1,13094,0,0,0,L,1122011218,1,125.85,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369410,313983.00
03/23/2019 15:30,2,8.180,ACTIVE,220.52,372.11,59.990,1553369404,"201051344000582","174011545737251",28.47,31.00,0,340.25,427.71,235.9,225.7,1.065,1214474.0,1214474.0,20847,0,0,0,L,1122011218,1,126.53,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369411,313984.00
03/23/2019 15:30,2,8.311,ACTIVE,221.64,373.01,60.017,1553369404,"201051344000868","174011545737251",29.26,25.00,0,338.44,428.61,246.1,235.6,1.114,1222317.1,1222317.1,44795,0,0,0,L,1122011218,1,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369412,313985.00
03/23/2019 15:30,2,8.189,ACTIVE,222.77,376.92,60.006,1553369404,"201051344000576","174011545737251",29.50,26.50,0,340.85,433.72,244.6,234.1,1.114,1240539.2,1240539.2,16829,0,0,0,L,1122011218,1,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369413,313986.00
03/23/2019 15:30,2,8.115,ACTIVE,223.00,373.31,60.006,1553369404,"201051344001158","174011545737251",29.02,28.30,0,342.65,431.92,238.6,228.3,1.078,1217647.7,1217647.7,13050,0,0,0,L,1122011218,1,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369414,313987.00
03/23/2019 15:30,2,8.252,ACTIVE,220.52,371.51,60.038,1553369404,"201051344000917","174011545737251",28.82,37.80,0,340.85,425.61,240.7,230.4,1.105,1232469.5,1232469.5,20718,0,0,0,L,1122011218,1,126.30,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369415,313988.00
03/23/2019 15:30,2,8.010,ACTIVE,219.39,362.49,60.022,1553369404,"201051344000417","174011545737251",18.67,32.80,0,339.04,397.66,151.4,144.3,0.712,993326.7,993326.7,20942,0,0,0,L,1122011218,1,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369416,313989.00
03/23/2019 15:30,2,8.141,ACTIVE,218.93,370.00,60.012,1553369404,"201051344000685","174011545737251",28.59,32.20,0,335.74,423.81,235.6,225.4,1.118,1236993.1,1236993.1,20929,0,0,0,L,1122011218,1,126.30,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369416,313990.00
03/23/2019 15:30,2,8.232,ACTIVE,220.97,372.11,60.012,1553369404,"201051344000651","174011545737251",28.61,31.00,0,339.95,426.51,238.6,228.4,1.087,1229601.5,1229601.5,20911,0,0,0,L,1122011218,1,126.98,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369417,313991.00
03/23/2019 15:30,2,8.342,ACTIVE,220.74,371.21,60.017,1553369404,"201051344000594","174011545737251",28.63,40.40,0,337.84,428.91,241.5,231.2,1.100,1243279.4,1243279.4,44742,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369418,313992.00
03/23/2019 15:30,2,8.254,ACTIVE,223.23,375.41,60.033,1553369404,"201051344000469","174011545737251",29.40,23.00,0,341.75,433.42,245.8,235.3,1.127,1221857.6,1221857.6,13034,0,0,0,L,1122011218,1,125.62,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369419,313993.00
03/23/2019 15:30,2,8.299,ACTIVE,220.97,370.90,60.001,1553369404,"201051344000585","174011545737251",29.14,30.00,0,340.25,427.41,244.6,234.2,1.123,1242464.5,1242464.5,20965,0,0,0,L,1122011218,1,126.30,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369420,313994.00
03/23/2019 15:30,2,8.275,ACTIVE,223.45,376.62,59.996,1553369404,"201051344000853","174011545737251",29.66,28.50,0,345.36,433.72,248.4,237.8,1.123,1245187.5,1245187.5,12630,0,0,0,L,1122011218,1,126.75,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369421,313995.00
03/23/2019 15:30,2,8.209,ACTIVE,218.93,371.81,60.012,1553369404,"201051344001145","174011545737251",28.82,31.50,0,334.84,426.21,239.7,229.4,1.083,1245308.7,1245308.7,20881,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369422,313996.00
