ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 15:30,2,7.977,ACTIVE,219.84,370.90,60.022,1553369404,"201051344000438","174011545737251",29.02,34.00,0,339.65,425.91,234.4,224.3,1.056,1237956.9,1237956.9,20919,0,0,0,L,1122011218,1,126.30,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369423,313997.00
03/23/2019 15:30,2,8.084,ACTIVE,220.52,370.60,60.022,1553369404,"201051344001135","174011545737251",29.06,34.30,0,337.84,425.91,237.7,227.5,1.061,1224984.3,1224984.3,20872,0,0,0,L,1122011218,1,126.53,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369424,313998.00
03/23/2019 15:30,2,8.283,ACTIVE,223.00,376.31,60.028,1553369404,"201051344000983","174011545737251",29.40,26.50,0,339.34,433.42,246.6,236.1,1.127,1243400.7,1243400.7,12638,0,0,0,L,1122011218,1,126.30,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369425,313999.00
03/23/2019 15:30,2,8.123,ACTIVE,220.52,370.90,60.043,1553369404,"201051344001203","174011545737251",29.28,33.50,0,341.15,428.31,240.9,230.6,1.100,1232631.3,1232631.3,20924,0,0,0,L,1122011218,1,126.98,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369426,314000.00
03/23/2019 15:30,2,8.098,ACTIVE,218.93,369.40,60.012,1553369404,"201051344001230","174011545737251",29.00,32.40,0,334.54,421.40,237.8,227.6,1.096,1229761.2,1229761.2,20735,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369427,314001.00
03/23/2019 15:30,2,8.100,ACTIVE,219.16,370.90,60.033,1553369404,"201051344000646","174011545737251",28.86,32.40,0,334.24,426.21,236.8,226.6,1.087,1222779.3,1222779.3,20891,0,0,0,L,1122011218,1,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369428,314002.00
03/23/2019 15:30,2,8.299,ACTIVE,221.64,373.31,60.017,1553369404,"201051344000867","174011545737251",28.80,31.00,0,339.65,428.91,242.0,231.6,1.074,1220865.3,1220865.3,44815,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369429,314003.00
03/23/2019 15:30,2,8.301,ACTIVE,221.64,374.21,60.017,1553369404,"201051344000633","174011545737251",28.69,35.40,0,339.34,428.91,241.1,230.8,1.118,1219636.2,1219636.2,44867,0,0,0,L,1122011218,1,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369429,314004.00
03/23/2019 15:30,2,7.965,ACTIVE,219.16,369.10,60.012,1553369404,"201051344000955","174011545737251",29.14,35.00,0,335.44,423.50,235.0,224.9,1.078,1242386.1,1242386.1,20914,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369430,314005.00
03/23/2019 15:30,2,8.262,ACTIVE,222.10,374.21,60.022,1553369404,"201051344000648","174011545737251",28.88,28.30,0,340.55,432.52,241.8,231.5,1.092,1233495.0,1233495.0,44372,0,0,0,L,1122011218,1,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369431,314006.00
03/23/2019 15:30,2,8.354,ACTIVE,222.55,377.22,60.006,1553369404,"201051344000645","174011545737251",29.02,28.30,0,340.55,432.52,245.5,235.0,1.083,1238146.3,1238146.3,44334,0,0,0,L,1122011218,1,126.07,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369432,314007.00
03/23/2019 15:30,2,8.352,ACTIVE,222.77,376.62,60.012,1553369404,"201051344000569","174011545737251",29.36,25.80,0,339.95,433.72,248.3,237.8,1.136,1254126.4,1254126.4,12553,0,0,0,L,1122011218,1,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369434,314008.00
03/23/2019 15:30,2,8.312,ACTIVE,222.77,382.93,60.006,1553369404,"179051228000119","174011545737251",29.66,32.60,0,344.15,432.82,249.7,239.1,1.184,41561.7,41561.7,12631,0,0,0,L,46974696,1,126.07,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553369434,314009.00
03/23/2019 15:45,2,7.842,ACTIVE,222.77,373.61,59.985,1553370304,"201051344000579","174011545737251",29.12,31.30,0,341.15,428.61,231.2,221.2,1.056,1253962.2,1253962.2,13003,0,0,0,L,1122011218,1,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370305,314010.00
03/23/2019 15:45,2,7.939,ACTIVE,220.06,370.00,59.996,1553370304,"201051344001025","174011545737251",29.12,33.80,0,341.75,426.21,234.1,224.0,1.039,1236435.9,1236435.9,20927,0,0,0,L,1122011218,1,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370306,314011.00
03/23/2019 15:45,2,7.709,ACTIVE,220.06,371.21,59.985,1553370304,"201051344001093","174011545737251",29.50,29.50,0,340.85,424.41,230.1,220.2,1.034,1220600.5,1220600.5,20947,0,0,0,L,1122011218,1,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370307,314012.00
03/23/2019 15:45,2,7.973,ACTIVE,222.77,374.51,60.006,1553370304,"201051344000458","174011545737251",29.32,28.50,0,340.55,429.22,236.7,226.5,1.092,1237303.8,1237303.8,12744,0,0,0,L,1122011218,1,126.07,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370308,314013.00
03/23/2019 15:45,2,7.713,ACTIVE,218.93,368.80,60.006,1553370304,"201051344000890","174011545737251",29.18,35.40,0,336.64,423.20,227.9,218.1,1.043,1235120.2,1235120.2,20873,0,0,0,L,1122011218,1,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370309,314014.00
03/23/2019 15:45,2,7.943,ACTIVE,222.55,367.30,60.001,1553370304,"201051344000988","174011545737251",19.10,23.30,0,346.86,404.27,153.6,146.3,0.689,958352.4,958352.4,13095,0,0,0,L,1122011218,1,125.62,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370310,314015.00
03/23/2019 15:45,2,7.762,ACTIVE,220.29,372.11,60.001,1553370304,"201051344000582","174011545737251",29.02,30.80,0,340.55,425.01,228.2,218.4,1.043,1214529.4,1214529.4,20848,0,0,0,L,1122011218,1,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370311,314016.00
03/23/2019 15:45,2,8.000,ACTIVE,221.19,372.41,59.985,1553370304,"201051344000868","174011545737251",29.28,24.80,0,339.65,426.21,237.3,227.1,1.034,1222375.0,1222375.0,44796,0,0,0,L,1122011218,1,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370312,314017.00
03/23/2019 15:45,2,7.969,ACTIVE,222.32,373.31,60.001,1553370304,"201051344000576","174011545737251",29.26,25.80,0,341.15,431.02,236.0,225.9,1.074,1240596.8,1240596.8,16830,0,0,0,L,1122011218,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370313,314018.00
03/23/2019 15:45,2,7.777,ACTIVE,222.77,373.31,60.001,1553370304,"201051344001158","174011545737251",29.20,27.30,0,340.55,428.61,229.9,220.0,1.047,1217703.9,1217703.9,13051,0,0,0,L,1122011218,1,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370314,314019.00
03/23/2019 15:45,2,7.887,ACTIVE,220.29,371.51,60.001,1553370304,"201051344000917","174011545737251",29.12,36.00,0,340.55,424.11,232.6,222.5,1.078,1232526.1,1232526.1,20719,0,0,0,L,1122011218,1,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370315,314020.00
03/23/2019 15:45,2,7.656,ACTIVE,218.93,361.89,60.012,1553370304,"201051344000417","174011545737251",18.87,32.40,0,340.85,396.75,146.4,139.3,0.676,993362.0,993362.0,20943,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370315,314021.00
03/23/2019 15:45,2,7.758,ACTIVE,218.48,368.50,59.996,1553370304,"201051344000685","174011545737251",28.98,31.80,0,336.04,422.90,227.7,217.8,1.083,1237048.4,1237048.4,20930,0,0,0,L,1122011218,1,126.30,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370316,314022.00
03/23/2019 15:45,2,7.793,ACTIVE,220.52,371.81,59.996,1553370304,"201051344000651","174011545737251",29.20,30.30,0,340.55,424.11,230.4,220.5,1.043,1229657.5,1229657.5,20912,0,0,0,L,1122011218,1,126.75,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370317,314023.00
03/23/2019 15:45,2,7.861,ACTIVE,220.29,370.90,60.006,1553370304,"201051344000594","174011545737251",29.22,39.80,0,339.65,425.91,232.5,222.5,1.056,1243336.1,1243336.1,44743,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370318,314024.00
03/23/2019 15:45,2,7.869,ACTIVE,222.77,375.11,59.996,1553370304,"201051344000469","174011545737251",29.70,22.30,0,339.95,430.42,236.5,226.3,1.078,1221915.3,1221915.3,13035,0,0,0,L,1122011218,1,125.62,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370319,314025.00
03/23/2019 15:45,2,7.910,ACTIVE,220.29,371.21,59.964,1553370304,"201051344000585","174011545737251",29.50,30.00,0,340.25,425.01,236.3,226.2,1.074,1242522.0,1242522.0,20966,0,0,0,L,1122011218,1,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370320,314026.00
03/23/2019 15:45,2,7.959,ACTIVE,223.23,375.41,60.001,1553370304,"201051344000853","174011545737251",29.74,28.00,0,346.26,430.72,239.6,229.3,1.078,1245246.0,1245246.0,12631,0,0,0,L,1122011218,1,126.53,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370321,314027.00
03/23/2019 15:45,2,7.918,ACTIVE,218.71,368.20,60.006,1553370304,"201051344001145","174011545737251",28.98,30.50,0,337.84,424.11,232.4,222.4,1.052,1245365.2,1245365.2,20882,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370322,314028.00
03/23/2019 15:45,2,7.645,ACTIVE,219.61,370.90,59.990,1553370304,"201051344000438","174011545737251",29.12,33.00,0,342.05,423.50,225.4,215.7,1.030,1238011.8,1238011.8,20920,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370323,314029.00
03/23/2019 15:45,2,7.688,ACTIVE,219.84,368.80,60.006,1553370304,"201051344001135","174011545737251",29.38,33.00,0,336.94,425.91,228.7,218.8,1.021,1225040.1,1225040.1,20873,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370324,314030.00
03/23/2019 15:45,2,7.936,ACTIVE,222.55,373.61,60.001,1553370304,"201051344000983","174011545737251",29.54,26.50,0,340.25,429.82,237.4,227.2,1.087,1243458.7,1243458.7,12639,0,0,0,L,1122011218,1,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370325,314031.00
03/23/2019 15:45,2,7.859,ACTIVE,220.29,370.90,59.996,1553370304,"201051344001203","174011545737251",29.22,33.00,0,341.45,425.31,232.6,222.6,1.074,1232687.9,1232687.9,20925,0,0,0,L,1122011218,1,126.75,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370326,314032.00
03/23/2019 15:45,2,7.750,ACTIVE,218.71,368.20,59.996,1553370304,"201051344001230","174011545737251",29.24,31.30,0,333.63,418.70,229.6,219.7,1.056,1229817.1,1229817.1,20736,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370327,314033.00
03/23/2019 15:45,2,7.707,ACTIVE,218.93,368.80,60.001,1553370304,"201051344000646","174011545737251",29.14,32.20,0,335.74,424.41,227.4,217.6,1.052,1222834.8,1222834.8,20892,0,0,0,L,1122011218,1,126.07,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370328,314034.00
03/23/2019 15:45,2,7.691,ACTIVE,221.42,370.60,60.012,1553370304,"201051344000867","174011545737251",29.78,28.80,0,340.25,424.71,231.9,222.0,1.030,1220922.2,1220922.2,44816,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370329,314035.00
03/23/2019 15:45,2,7.928,ACTIVE,221.42,371.51,60.006,1553370304,"201051344000633","174011545737251",28.90,35.00,0,339.95,423.20,232.1,222.1,1.096,1219692.8,1219692.8,44868,0,0,0,L,1122011218,1,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370330,314036.00
03/23/2019 15:45,2,7.572,ACTIVE,219.16,369.10,60.006,1553370304,"201051344000955","174011545737251",29.42,34.30,0,336.34,422.00,225.5,215.8,1.047,1242441.1,1242441.1,20915,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370331,314037.00
03/23/2019 15:45,2,7.955,ACTIVE,221.87,371.51,60.006,1553370304,"201051344000648","174011545737251",28.86,27.00,0,340.25,425.61,232.4,222.4,1.043,1233551.8,1233551.8,44373,0,0,0,L,1122011218,1,125.17,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370332,314038.00
03/23/2019 15:45,2,8.043,ACTIVE,222.32,374.51,59.996,1553370304,"201051344000645","174011545737251",28.98,27.00,0,340.55,424.71,236.1,226.0,1.056,1238204.0,1238204.0,44335,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370332,314039.00
03/23/2019 15:45,2,7.982,ACTIVE,222.55,374.51,59.996,1553370304,"201051344000569","174011545737251",29.52,25.50,0,339.34,429.52,238.5,228.3,1.083,1254184.7,1254184.7,12554,0,0,0,L,1122011218,1,125.40,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370333,314040.00
03/23/2019 15:45,2,7.908,ACTIVE,222.55,379.32,60.012,1553370304,"179051228000119","174011545737251",30.00,32.20,0,345.36,431.62,240.1,229.9,1.118,41620.4,41620.4,12632,0,0,0,L,46974696,1,125.85,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553370334,314041.00
03/23/2019 16:00,2,7.328,ACTIVE,221.87,373.01,60.022,1553371204,"201051344000579","174011545737251",29.26,30.30,0,341.75,425.61,216.8,207.3,0.999,1254015.8,1254015.8,13004,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371205,314042.00
03/23/2019 16:00,2,7.486,ACTIVE,219.16,368.80,60.022,1553371204,"201051344001025","174011545737251",29.06,34.00,0,342.65,422.90,220.2,210.7,0.959,1236490.2,1236490.2,20928,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371206,314043.00
03/23/2019 16:00,2,7.326,ACTIVE,219.16,368.50,60.012,1553371204,"201051344001093","174011545737251",29.14,30.00,0,342.05,422.30,216.3,206.8,0.972,1220653.9,1220653.9,20948,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371207,314044.00
03/23/2019 16:00,2,7.592,ACTIVE,221.64,372.11,60.012,1553371204,"201051344000458","174011545737251",29.00,27.80,0,341.15,425.91,223.0,213.3,1.030,1237358.8,1237358.8,12745,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371208,314045.00
03/23/2019 16:00,2,7.297,ACTIVE,217.80,367.00,60.038,1553371204,"201051344000890","174011545737251",28.98,35.40,0,335.44,416.29,214.2,204.8,0.986,1235173.0,1235173.0,20874,0,0,0,L,1122011218,1,125.40,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371209,314046.00
03/23/2019 16:00,2,7.543,ACTIVE,221.64,366.70,60.017,1553371204,"201051344000988","174011545737251",18.92,23.50,0,343.85,399.76,144.5,137.5,0.654,958387.9,958387.9,13096,0,0,0,L,1122011218,1,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371210,314047.00
03/23/2019 16:00,2,7.365,ACTIVE,219.61,369.70,59.990,1553371204,"201051344000582","174011545737251",28.75,31.50,0,341.75,422.60,214.3,204.9,0.972,1214582.3,1214582.3,20849,0,0,0,L,1122011218,1,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371211,314048.00
03/23/2019 16:00,2,7.520,ACTIVE,220.06,367.60,60.028,1553371204,"201051344000868","174011545737251",29.32,25.00,0,341.15,424.41,223.2,213.5,1.003,1222430.0,1222430.0,44797,0,0,0,L,1122011218,1,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371212,314049.00
03/23/2019 16:00,2,7.488,ACTIVE,221.64,372.11,60.017,1553371204,"201051344000576","174011545737251",29.34,25.80,0,340.55,428.01,222.4,212.8,1.003,1240651.6,1240651.6,16831,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371213,314050.00
03/23/2019 16:00,2,7.496,ACTIVE,221.87,371.51,60.012,1553371204,"201051344001158","174011545737251",28.61,27.50,0,340.55,421.70,217.1,207.7,0.990,1217757.3,1217757.3,13052,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371214,314051.00
03/23/2019 16:00,2,7.496,ACTIVE,219.39,369.40,60.017,1553371204,"201051344000917","174011545737251",28.92,36.50,0,342.05,421.70,219.6,210.0,1.012,1232580.1,1232580.1,20720,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371215,314052.00
03/23/2019 16:00,2,7.270,ACTIVE,218.26,360.08,60.017,1553371204,"201051344000417","174011545737251",18.67,33.00,0,342.35,392.55,137.5,130.8,0.636,993395.7,993395.7,20944,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371216,314053.00
03/23/2019 16:00,2,7.402,ACTIVE,217.80,366.40,60.038,1553371204,"201051344000685","174011545737251",28.57,32.20,0,336.94,419.30,214.1,204.7,1.016,1237101.2,1237101.2,20931,0,0,0,L,1122011218,1,125.85,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371216,314054.00
03/23/2019 16:00,2,7.436,ACTIVE,219.61,368.80,60.043,1553371204,"201051344000651","174011545737251",28.77,31.00,0,341.75,422.00,216.5,207.1,0.977,1229710.9,1229710.9,20913,0,0,0,L,1122011218,1,126.53,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371217,314055.00
03/23/2019 16:00,2,7.473,ACTIVE,219.39,369.70,60.017,1553371204,"201051344000594","174011545737251",29.02,39.00,0,340.85,423.81,219.4,209.9,0.990,1243390.1,1243390.1,44744,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371218,314056.00
03/23/2019 16:00,2,7.494,ACTIVE,221.87,373.01,60.017,1553371204,"201051344000469","174011545737251",29.38,22.30,0,339.95,423.20,222.9,213.2,1.030,1221970.2,1221970.2,13036,0,0,0,L,1122011218,1,124.94,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371219,314057.00
03/23/2019 16:00,2,7.576,ACTIVE,219.39,367.60,60.054,1553371204,"201051344000585","174011545737251",29.04,31.00,0,341.45,422.60,222.6,213.0,1.016,1242576.7,1242576.7,20967,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371220,314058.00
03/23/2019 16:00,2,7.658,ACTIVE,222.77,374.21,60.028,1553371204,"201051344000853","174011545737251",29.12,28.00,0,345.66,427.71,225.9,216.1,1.021,1245301.7,1245301.7,12632,0,0,0,L,1122011218,1,126.30,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371221,314059.00
03/23/2019 16:00,2,7.553,ACTIVE,218.26,368.80,60.017,1553371204,"201051344001145","174011545737251",28.57,31.30,0,336.94,421.10,218.6,209.0,0.994,1245419.1,1245419.1,20883,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371222,314060.00
03/23/2019 16:00,2,7.332,ACTIVE,218.93,368.20,60.028,1553371204,"201051344000438","174011545737251",28.65,34.00,0,341.15,423.20,212.7,203.4,0.977,1238064.2,1238064.2,20921,0,0,0,L,1122011218,1,126.07,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371223,314061.00
03/23/2019 16:00,2,7.422,ACTIVE,219.16,366.70,60.017,1553371204,"201051344001135","174011545737251",28.63,34.50,0,339.95,420.50,215.1,205.6,0.963,1225093.1,1225093.1,20874,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371224,314062.00
03/23/2019 16:00,2,7.520,ACTIVE,221.87,374.21,60.012,1553371204,"201051344000983","174011545737251",29.46,26.80,0,340.25,423.81,224.3,214.5,1.043,1243513.9,1243513.9,12640,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371225,314063.00
03/23/2019 16:00,2,7.420,ACTIVE,219.61,370.30,60.022,1553371204,"201051344001203","174011545737251",29.12,33.30,0,342.05,423.20,218.9,209.4,1.021,1232741.8,1232741.8,20926,0,0,0,L,1122011218,1,126.53,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371226,314064.00
03/23/2019 16:00,2,7.287,ACTIVE,217.80,368.20,60.017,1553371204,"201051344001230","174011545737251",29.24,32.00,0,334.84,416.29,215.7,206.3,0.994,1229870.3,1229870.3,20737,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371227,314065.00
03/23/2019 16:00,2,7.363,ACTIVE,218.03,368.20,60.043,1553371204,"201051344000646","174011545737251",28.71,33.00,0,335.74,419.90,214.1,204.7,0.990,1222887.5,1222887.5,20893,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371228,314066.00
03/23/2019 16:00,2,7.318,ACTIVE,220.52,368.80,60.038,1553371204,"201051344000867","174011545737251",29.54,29.80,0,340.25,422.30,218.8,209.2,1.003,1220976.2,1220976.2,44817,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371228,314067.00
03/23/2019 16:00,2,7.539,ACTIVE,220.74,371.81,60.043,1553371204,"201051344000633","174011545737251",28.67,35.40,0,338.44,422.30,218.8,209.2,1.021,1219746.6,1219746.6,44869,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371229,314068.00
03/23/2019 16:00,2,7.230,ACTIVE,218.26,367.90,60.049,1553371204,"201051344000955","174011545737251",28.94,35.00,0,336.34,417.49,211.8,202.6,0.994,1242493.3,1242493.3,20916,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371230,314069.00
03/23/2019 16:00,2,7.537,ACTIVE,221.19,372.41,60.049,1553371204,"201051344000648","174011545737251",28.75,27.00,0,340.55,422.90,219.3,209.7,0.986,1233605.8,1233605.8,44374,0,0,0,L,1122011218,1,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371231,314070.00
03/23/2019 16:00,2,7.646,ACTIVE,221.42,369.70,60.033,1553371204,"201051344000645","174011545737251",28.75,27.30,0,340.85,422.30,222.5,212.9,0.999,1238258.8,1238258.8,44336,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371232,314071.00
03/23/2019 16:00,2,7.469,ACTIVE,221.64,373.31,60.049,1553371204,"201051344000569","174011545737251",29.74,26.80,0,340.25,424.11,224.7,215.0,1.016,1254240.1,1254240.1,12555,0,0,0,L,1122011218,1,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371233,314072.00
03/23/2019 16:00,2,7.541,ACTIVE,221.87,380.22,60.033,1553371204,"179051228000119","174011545737251",29.72,32.40,0,346.56,429.82,227.0,217.2,1.078,41676.2,41676.2,12633,0,0,0,L,46974696,1,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553371234,314073.00
03/23/2019 16:15,2,7.086,ACTIVE,221.19,371.81,59.990,1553372104,"201051344000579","174011545737251",28.90,29.80,0,341.45,421.40,207.3,198.2,0.955,1254066.5,1254066.5,13005,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372106,314074.00
03/23/2019 16:15,2,7.143,ACTIVE,218.48,366.70,59.990,1553372104,"201051344001025","174011545737251",28.98,34.00,0,342.05,418.39,209.6,200.4,0.941,1236541.4,1236541.4,20929,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372106,314075.00
03/23/2019 16:15,2,6.875,ACTIVE,218.48,366.70,60.001,1553372104,"201051344001093","174011545737251",29.56,29.80,0,342.05,417.79,205.7,196.6,0.937,1220704.3,1220704.3,20949,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372107,314076.00
03/23/2019 16:15,2,7.162,ACTIVE,220.97,371.81,60.001,1553372104,"201051344000458","174011545737251",29.24,27.80,0,339.95,422.30,212.1,202.8,0.977,1237410.7,1237410.7,12746,0,0,0,L,1122011218,1,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372108,314077.00
03/23/2019 16:15,2,6.895,ACTIVE,217.35,364.59,60.022,1553372104,"201051344000890","174011545737251",29.26,35.00,0,336.34,412.68,204.2,195.2,0.946,1235222.9,1235222.9,20875,0,0,0,L,1122011218,1,125.40,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372109,314078.00
03/23/2019 16:15,2,6.988,ACTIVE,221.19,365.49,60.028,1553372104,"201051344000988","174011545737251",19.38,23.30,0,343.85,397.35,137.1,130.4,0.628,958421.3,958421.3,13097,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372110,314079.00
03/23/2019 16:15,2,6.984,ACTIVE,218.93,368.80,59.996,1553372104,"201051344000582","174011545737251",28.90,30.30,0,342.05,419.30,204.4,195.4,0.932,1214632.3,1214632.3,20850,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372111,314080.00
03/23/2019 16:15,2,7.123,ACTIVE,219.84,368.80,60.028,1553372104,"201051344000868","174011545737251",29.40,24.50,0,341.15,419.90,211.9,202.6,0.950,1222481.9,1222481.9,44798,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372112,314081.00
03/23/2019 16:15,2,7.082,ACTIVE,220.97,372.41,59.996,1553372104,"201051344000576","174011545737251",29.44,26.00,0,340.85,423.50,211.2,202.0,0.950,1240703.3,1240703.3,16832,0,0,0,L,1122011218,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372113,314082.00
03/23/2019 16:15,2,7.055,ACTIVE,221.19,369.40,60.028,1553372104,"201051344001158","174011545737251",28.94,27.00,0,341.45,418.09,206.6,197.5,0.946,1217807.8,1217807.8,13053,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372114,314083.00
03/23/2019 16:15,2,7.023,ACTIVE,218.26,366.70,59.990,1553372104,"201051344000917","174011545737251",29.38,36.00,0,341.45,417.79,209.0,199.8,0.977,1232631.2,1232631.2,20721,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372115,314084.00
03/23/2019 16:15,2,6.818,ACTIVE,217.58,358.58,60.001,1553372104,"201051344000417","174011545737251",18.98,33.00,0,339.65,390.14,131.0,124.5,0.614,993427.6,993427.6,20945,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372116,314085.00
03/23/2019 16:15,2,7.033,ACTIVE,217.13,365.49,60.006,1553372104,"201051344000685","174011545737251",28.61,31.80,0,336.34,411.78,203.8,194.8,0.986,1237151.0,1237151.0,20932,0,0,0,L,1122011218,1,125.62,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372117,314086.00
03/23/2019 16:15,2,7.012,ACTIVE,218.93,367.90,59.996,1553372104,"201051344000651","174011545737251",29.06,31.30,0,342.05,418.09,206.6,197.5,0.941,1229761.3,1229761.3,20914,0,0,0,L,1122011218,1,126.07,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372118,314087.00
03/23/2019 16:15,2,7.102,ACTIVE,218.93,367.90,59.996,1553372104,"201051344000594","174011545737251",29.04,39.00,0,340.85,419.60,208.8,199.6,0.950,1243441.2,1243441.2,44745,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372119,314088.00
03/23/2019 16:15,2,7.012,ACTIVE,221.19,371.51,60.001,1553372104,"201051344000469","174011545737251",29.82,22.00,0,340.85,422.90,211.8,202.5,0.999,1222022.0,1222022.0,13037,0,0,0,L,1122011218,1,124.72,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372119,314089.00
03/23/2019 16:15,2,7.170,ACTIVE,218.93,369.10,59.975,1553372104,"201051344000585","174011545737251",29.22,30.80,0,342.05,419.00,212.2,202.9,0.968,1242628.5,1242628.5,20968,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372120,314090.00
03/23/2019 16:15,2,7.100,ACTIVE,221.64,372.11,60.006,1553372104,"201051344000853","174011545737251",29.86,27.50,0,342.05,423.50,214.7,205.3,0.981,1245354.3,1245354.3,12633,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372121,314091.00
03/23/2019 16:15,2,7.145,ACTIVE,217.58,365.80,60.001,1553372104,"201051344001145","174011545737251",28.86,29.80,0,336.34,417.19,208.9,199.7,0.959,1245470.1,1245470.1,20884,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372122,314092.00
03/23/2019 16:15,2,6.865,ACTIVE,218.03,366.10,60.006,1553372104,"201051344000438","174011545737251",29.10,34.50,0,338.74,417.49,202.3,193.4,0.932,1238113.6,1238113.6,20922,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372123,314093.00
03/23/2019 16:15,2,6.922,ACTIVE,218.26,366.40,60.001,1553372104,"201051344001135","174011545737251",29.24,34.30,0,337.84,417.79,204.9,195.8,0.932,1225143.1,1225143.1,20875,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372124,314094.00
03/23/2019 16:15,2,7.109,ACTIVE,220.97,372.41,60.012,1553372104,"201051344000983","174011545737251",29.60,25.50,0,340.25,420.80,213.1,203.8,0.986,1243566.0,1243566.0,12641,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372125,314095.00
03/23/2019 16:15,2,7.016,ACTIVE,218.71,367.00,60.001,1553372104,"201051344001203","174011545737251",29.28,33.00,0,342.95,418.39,208.1,198.9,0.972,1232792.7,1232792.7,20927,0,0,0,L,1122011218,1,126.07,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372126,314096.00
03/23/2019 16:15,2,6.906,ACTIVE,217.13,365.19,60.001,1553372104,"201051344001230","174011545737251",29.34,31.80,0,335.44,412.68,205.2,196.2,0.955,1229920.5,1229920.5,20738,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372127,314097.00
03/23/2019 16:15,2,6.895,ACTIVE,217.35,366.40,59.990,1553372104,"201051344000646","174011545737251",29.22,32.60,0,334.54,412.68,203.9,194.8,0.950,1222937.3,1222937.3,20894,0,0,0,L,1122011218,1,125.40,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372128,314098.00
03/23/2019 16:15,2,6.994,ACTIVE,220.06,369.10,60.006,1553372104,"201051344000867","174011545737251",29.48,28.50,0,341.75,418.70,208.6,199.4,0.919,1221027.4,1221027.4,44818,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372129,314099.00
03/23/2019 16:15,2,7.066,ACTIVE,219.84,370.30,60.006,1553372104,"201051344000633","174011545737251",29.06,35.40,0,338.74,418.39,208.0,198.8,0.963,1219797.5,1219797.5,44870,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372130,314100.00
03/23/2019 16:15,2,6.764,ACTIVE,217.35,366.70,59.996,1553372104,"201051344000955","174011545737251",29.38,34.50,0,335.74,410.88,201.2,192.2,0.941,1242542.5,1242542.5,20917,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372131,314101.00
03/23/2019 16:15,2,7.094,ACTIVE,220.52,371.21,60.028,1553372104,"201051344000648","174011545737251",29.00,26.50,0,340.85,419.30,208.3,199.2,0.941,1233656.8,1233656.8,44375,0,0,0,L,1122011218,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372132,314102.00
03/23/2019 16:15,2,7.262,ACTIVE,220.74,373.01,59.985,1553372104,"201051344000645","174011545737251",28.75,27.00,0,341.45,418.70,211.2,201.9,0.955,1238310.6,1238310.6,44337,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372133,314103.00
03/23/2019 16:15,2,7.100,ACTIVE,220.74,368.50,59.996,1553372104,"201051344000569","174011545737251",29.66,26.30,0,339.65,420.20,213.2,203.9,0.986,1254292.4,1254292.4,12556,0,0,0,L,1122011218,1,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372134,314104.00
03/23/2019 16:15,2,7.146,ACTIVE,220.74,377.52,60.017,1553372104,"179051228000119","174011545737251",29.68,32.00,0,346.56,425.61,214.8,205.4,1.016,41728.9,41728.9,12634,0,0,0,L,46974696,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553372135,314105.00
03/23/2019 16:30,2,6.541,ACTIVE,220.97,368.80,60.022,1553373004,"201051344000579","174011545737251",29.18,29.80,0,341.75,415.09,193.3,184.6,0.893,1254114.3,1254114.3,13006,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373005,314106.00
03/23/2019 16:30,2,6.674,ACTIVE,218.26,365.49,60.022,1553373004,"201051344001025","174011545737251",29.04,33.50,0,338.44,413.89,196.3,187.5,0.879,1236589.9,1236589.9,20930,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373006,314107.00
03/23/2019 16:30,2,6.396,ACTIVE,218.48,367.30,60.022,1553373004,"201051344001093","174011545737251",29.60,29.50,0,342.35,414.19,191.8,183.2,0.875,1220751.7,1220751.7,20950,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373007,314108.00
03/23/2019 16:30,2,6.619,ACTIVE,220.74,369.70,60.033,1553373004,"201051344000458","174011545737251",29.50,27.50,0,341.45,416.59,197.7,188.9,0.924,1237459.6,1237459.6,12747,0,0,0,L,1122011218,1,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373008,314109.00
03/23/2019 16:30,2,6.510,ACTIVE,217.13,363.09,60.033,1553373004,"201051344000890","174011545737251",29.04,34.00,0,336.34,409.38,191.3,182.8,0.893,1235270.1,1235270.1,20876,0,0,0,L,1122011218,1,125.17,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373009,314110.00
03/23/2019 16:30,2,6.605,ACTIVE,220.97,364.29,60.038,1553373004,"201051344000988","174011545737251",19.16,23.30,0,343.55,394.65,128.0,121.6,0.592,958452.9,958452.9,13098,0,0,0,L,1122011218,1,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373010,314111.00
03/23/2019 16:30,2,6.518,ACTIVE,218.71,367.90,60.049,1553373004,"201051344000582","174011545737251",29.00,31.30,0,339.34,415.09,191.4,182.8,0.879,1214679.4,1214679.4,20851,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373011,314112.00
03/23/2019 16:30,2,6.566,ACTIVE,219.39,369.10,60.012,1553373004,"201051344000868","174011545737251",29.66,25.00,0,342.05,416.59,197.1,188.3,0.897,1222530.7,1222530.7,44799,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373012,314113.00
03/23/2019 16:30,2,6.590,ACTIVE,220.97,372.71,60.033,1553373004,"201051344000576","174011545737251",29.46,26.30,0,340.85,416.59,196.6,187.8,0.902,1240751.9,1240751.9,16833,0,0,0,L,1122011218,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373013,314114.00
03/23/2019 16:30,2,6.576,ACTIVE,220.97,368.50,60.028,1553373004,"201051344001158","174011545737251",28.86,27.50,0,341.15,414.79,192.2,183.6,0.866,1217855.4,1217855.4,13054,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373014,314115.00
03/23/2019 16:30,2,6.633,ACTIVE,218.26,367.60,60.028,1553373004,"201051344000917","174011545737251",29.16,34.80,0,337.54,411.78,195.7,186.9,0.906,1232679.5,1232679.5,20722,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373015,314116.00
03/23/2019 16:30,2,6.412,ACTIVE,217.58,357.98,60.017,1553373004,"201051344000417","174011545737251",18.89,33.00,0,338.74,388.04,122.6,116.4,0.583,993457.6,993457.6,20946,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373016,314117.00
03/23/2019 16:30,2,6.480,ACTIVE,217.35,365.49,60.022,1553373004,"201051344000685","174011545737251",29.10,31.50,0,336.34,408.78,191.2,182.6,0.919,1237198.1,1237198.1,20933,0,0,0,L,1122011218,1,125.62,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373017,314118.00
03/23/2019 16:30,2,6.625,ACTIVE,218.71,366.10,60.022,1553373004,"201051344000651","174011545737251",28.77,31.00,0,342.95,414.49,192.9,184.3,0.879,1229809.0,1229809.0,20915,0,0,0,L,1122011218,1,126.07,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373018,314119.00
03/23/2019 16:30,2,6.613,ACTIVE,218.93,367.30,60.038,1553373004,"201051344000594","174011545737251",29.10,38.80,0,340.85,416.59,194.8,186.1,0.879,1243489.3,1243489.3,44746,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373019,314120.00
03/23/2019 16:30,2,6.533,ACTIVE,220.97,369.10,60.033,1553373004,"201051344000469","174011545737251",29.76,22.30,0,340.25,417.49,196.9,188.2,0.932,1222070.7,1222070.7,13038,0,0,0,L,1122011218,1,124.72,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373020,314121.00
03/23/2019 16:30,2,6.721,ACTIVE,218.71,367.60,60.038,1553373004,"201051344000585","174011545737251",29.22,31.30,0,342.05,415.69,198.8,190.0,0.906,1242677.6,1242677.6,20969,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373021,314122.00
03/23/2019 16:30,2,6.680,ACTIVE,221.42,370.60,60.033,1553373004,"201051344000853","174011545737251",29.58,28.00,0,342.05,416.59,200.1,191.2,0.915,1245403.8,1245403.8,12634,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373022,314123.00
03/23/2019 16:30,2,6.555,ACTIVE,217.13,365.49,60.022,1553373004,"201051344001145","174011545737251",29.44,29.80,0,336.64,410.88,195.3,186.6,0.888,1245518.3,1245518.3,20885,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373022,314124.00
03/23/2019 16:30,2,6.426,ACTIVE,218.26,365.19,60.043,1553373004,"201051344000438","174011545737251",29.04,34.50,0,336.94,413.89,189.0,180.5,0.866,1238160.2,1238160.2,20923,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373023,314125.00
03/23/2019 16:30,2,6.471,ACTIVE,218.26,365.80,60.033,1553373004,"201051344001135","174011545737251",29.22,34.00,0,336.64,410.58,191.5,182.9,0.853,1225190.4,1225190.4,20876,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373024,314126.00
03/23/2019 16:30,2,6.621,ACTIVE,220.97,370.30,59.996,1553373004,"201051344000983","174011545737251",29.64,26.00,0,340.85,416.89,198.7,189.9,0.928,1243615.2,1243615.2,12642,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373026,314127.00
03/23/2019 16:30,2,6.469,ACTIVE,218.71,366.40,60.049,1553373004,"201051344001203","174011545737251",29.64,32.80,0,342.65,413.89,194.1,185.5,0.910,1232840.7,1232840.7,20928,0,0,0,L,1122011218,1,126.07,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373027,314128.00
03/23/2019 16:30,2,6.406,ACTIVE,216.90,363.99,60.012,1553373004,"201051344001230","174011545737251",29.54,30.30,0,334.84,410.88,191.6,183.0,0.888,1229968.0,1229968.0,20739,0,0,0,L,1122011218,1,124.94,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373028,314129.00
03/23/2019 16:30,2,6.430,ACTIVE,217.35,364.59,60.012,1553373004,"201051344000646","174011545737251",29.20,32.40,0,335.74,409.38,190.2,181.7,0.884,1222984.4,1222984.4,20895,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373029,314130.00
03/23/2019 16:30,2,6.531,ACTIVE,219.84,366.70,60.043,1553373004,"201051344000867","174011545737251",29.42,28.80,0,342.65,415.99,194.5,185.8,0.879,1221075.6,1221075.6,44819,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373030,314131.00
03/23/2019 16:30,2,6.568,ACTIVE,219.84,367.00,59.990,1553373004,"201051344000633","174011545737251",29.14,34.50,0,341.15,414.49,193.8,185.2,0.906,1219845.5,1219845.5,44871,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373031,314132.00
03/23/2019 16:30,2,6.377,ACTIVE,217.35,363.39,59.985,1553373004,"201051344000955","174011545737251",29.10,35.60,0,335.74,407.57,187.9,179.5,0.879,1242589.0,1242589.0,20918,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373032,314133.00
03/23/2019 16:30,2,6.518,ACTIVE,220.29,370.00,60.022,1553373004,"201051344000648","174011545737251",29.38,26.50,0,341.75,416.59,193.9,185.2,0.866,1233704.9,1233704.9,44376,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373033,314134.00
03/23/2019 16:30,2,6.656,ACTIVE,220.52,364.89,60.033,1553373004,"201051344000645","174011545737251",29.20,27.00,0,341.45,415.99,196.8,188.0,0.875,1238359.4,1238359.4,44338,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373034,314135.00
03/23/2019 16:30,2,6.621,ACTIVE,220.52,369.40,59.996,1553373004,"201051344000569","174011545737251",29.66,25.50,0,340.85,417.49,198.9,190.1,0.932,1254341.7,1254341.7,12557,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373035,314136.00
03/23/2019 16:30,2,6.631,ACTIVE,220.52,375.71,60.022,1553373004,"179051228000119","174011545737251",29.90,32.00,0,347.76,422.30,200.8,191.9,0.950,41778.6,41778.6,12635,0,0,0,L,46974696,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373036,314137.00
03/23/2019 16:45,2,6.092,ACTIVE,220.52,367.90,60.006,1553373904,"201051344000579","174011545737251",29.24,29.80,0,342.05,410.88,180.3,172.1,0.835,1254158.9,1254158.9,13007,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373905,314138.00
