ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 16:45,2,6.066,ACTIVE,218.03,363.69,60.022,1553373904,"201051344001025","174011545737251",29.76,34.00,0,336.94,407.27,182.9,174.6,0.826,1236635.0,1236635.0,20931,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373906,314139.00
03/23/2019 16:45,2,5.848,ACTIVE,218.26,364.89,60.017,1553373904,"201051344001093","174011545737251",30.06,29.80,0,337.24,409.68,178.0,169.9,0.818,1220795.7,1220795.7,20951,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373907,314140.00
03/23/2019 16:45,2,6.113,ACTIVE,220.29,367.00,60.017,1553373904,"201051344000458","174011545737251",29.82,27.50,0,341.75,412.68,184.7,176.3,0.875,1237505.1,1237505.1,12748,0,0,0,L,1122011218,1,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373908,314141.00
03/23/2019 16:45,2,6.008,ACTIVE,217.13,363.39,60.017,1553373904,"201051344000890","174011545737251",29.24,33.50,0,336.94,405.17,177.8,169.7,0.818,1235314.0,1235314.0,20877,0,0,0,L,1122011218,1,125.17,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373908,314142.00
03/23/2019 16:45,2,6.006,ACTIVE,220.52,363.09,60.017,1553373904,"201051344000988","174011545737251",19.60,23.30,0,343.55,391.34,119.3,113.2,0.535,958482.2,958482.2,13099,0,0,0,L,1122011218,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373909,314143.00
03/23/2019 16:45,2,6.014,ACTIVE,218.48,364.29,60.022,1553373904,"201051344000582","174011545737251",29.22,31.00,0,337.24,410.58,177.9,169.8,0.818,1214723.3,1214723.3,20852,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373910,314144.00
03/23/2019 16:45,2,6.098,ACTIVE,219.39,365.19,60.022,1553373904,"201051344000868","174011545737251",29.78,24.00,0,342.35,412.38,183.8,175.5,0.826,1222576.1,1222576.1,44800,0,0,0,L,1122011218,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373911,314145.00
03/23/2019 16:45,2,6.094,ACTIVE,220.52,367.00,60.028,1553373904,"201051344000576","174011545737251",29.62,26.30,0,341.45,412.68,182.9,174.6,0.857,1240797.1,1240797.1,16834,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373912,314146.00
03/23/2019 16:45,2,6.117,ACTIVE,220.52,366.70,60.022,1553373904,"201051344001158","174011545737251",29.00,26.30,0,342.05,410.88,179.6,171.5,0.826,1217899.6,1217899.6,13055,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373913,314147.00
03/23/2019 16:45,2,6.174,ACTIVE,218.03,363.99,60.038,1553373904,"201051344000917","174011545737251",29.20,34.80,0,336.34,406.37,182.7,174.4,0.853,1232724.5,1232724.5,20723,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373914,314148.00
03/23/2019 16:45,2,5.973,ACTIVE,217.35,356.48,59.980,1553373904,"201051344000417","174011545737251",18.87,32.60,0,338.74,384.73,114.1,108.2,0.530,993485.6,993485.6,20947,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373915,314149.00
03/23/2019 16:45,2,6.064,ACTIVE,217.13,363.69,60.022,1553373904,"201051344000685","174011545737251",28.96,31.00,0,336.94,404.57,177.9,169.8,0.862,1237242.0,1237242.0,20934,0,0,0,L,1122011218,1,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373916,314150.00
03/23/2019 16:45,2,6.098,ACTIVE,218.48,366.10,60.028,1553373904,"201051344000651","174011545737251",29.08,31.30,0,342.35,411.18,179.6,171.4,0.826,1229853.3,1229853.3,20916,0,0,0,L,1122011218,1,125.85,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373917,314151.00
03/23/2019 16:45,2,6.156,ACTIVE,218.48,365.49,60.017,1553373904,"201051344000594","174011545737251",29.20,38.00,0,339.65,411.48,182.0,173.8,0.831,1243534.2,1243534.2,44747,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373918,314152.00
03/23/2019 16:45,2,6.094,ACTIVE,220.52,367.60,60.028,1553373904,"201051344000469","174011545737251",29.70,22.50,0,341.15,412.68,183.3,175.0,0.862,1222115.9,1222115.9,13039,0,0,0,L,1122011218,1,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373919,314153.00
03/23/2019 16:45,2,6.223,ACTIVE,217.80,364.29,60.028,1553373904,"201051344000585","174011545737251",29.46,30.80,0,337.84,412.08,185.7,177.3,0.857,1242723.3,1242723.3,20970,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373920,314154.00
03/23/2019 16:45,2,6.182,ACTIVE,220.97,369.70,59.990,1553373904,"201051344000853","174011545737251",29.82,27.00,0,339.04,412.68,186.7,178.2,0.849,1245449.8,1245449.8,12635,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373921,314155.00
03/23/2019 16:45,2,6.129,ACTIVE,217.13,363.09,60.022,1553373904,"201051344001145","174011545737251",29.44,30.00,0,335.74,406.67,182.7,174.4,0.840,1245563.3,1245563.3,20886,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373922,314156.00
03/23/2019 16:45,2,5.963,ACTIVE,218.03,363.69,60.017,1553373904,"201051344000438","174011545737251",29.16,34.50,0,337.54,405.17,176.2,168.1,0.809,1238203.7,1238203.7,20924,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373923,314157.00
03/23/2019 16:45,2,5.934,ACTIVE,217.80,363.39,60.022,1553373904,"201051344001135","174011545737251",29.64,33.80,0,336.94,408.18,178.1,170.0,0.804,1225234.4,1225234.4,20877,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373924,314158.00
03/23/2019 16:45,2,6.176,ACTIVE,220.52,369.70,60.049,1553373904,"201051344000983","174011545737251",29.66,25.80,0,341.45,413.89,185.4,177.0,0.862,1243661.0,1243661.0,12643,0,0,0,L,1122011218,1,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373925,314159.00
03/23/2019 16:45,2,6.080,ACTIVE,218.26,364.59,60.033,1553373904,"201051344001203","174011545737251",29.36,33.30,0,338.44,409.68,180.7,172.5,0.849,1232885.3,1232885.3,20929,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373926,314160.00
03/23/2019 16:45,2,5.973,ACTIVE,216.90,361.29,60.017,1553373904,"201051344001230","174011545737251",29.52,30.50,0,335.74,406.07,178.5,170.4,0.818,1230012.0,1230012.0,20740,0,0,0,L,1122011218,1,124.94,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373927,314161.00
03/23/2019 16:45,2,6.002,ACTIVE,217.13,362.19,60.017,1553373904,"201051344000646","174011545737251",29.22,31.80,0,335.74,405.77,177.6,169.5,0.826,1223028.1,1223028.1,20896,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373927,314162.00
03/23/2019 16:45,2,6.074,ACTIVE,219.39,364.89,60.022,1553373904,"201051344000867","174011545737251",29.56,28.50,0,342.65,411.18,181.8,173.5,0.826,1221120.3,1221120.3,44820,0,0,0,L,1122011218,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373928,314163.00
03/23/2019 16:45,2,6.158,ACTIVE,219.39,369.10,60.022,1553373904,"201051344000633","174011545737251",29.02,33.80,0,341.45,410.88,181.1,172.8,0.826,1219890.0,1219890.0,44872,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373929,314164.00
03/23/2019 16:45,2,5.855,ACTIVE,217.13,362.49,60.017,1553373904,"201051344000955","174011545737251",29.44,34.50,0,334.24,403.67,174.6,166.5,0.818,1242632.1,1242632.1,20919,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373930,314165.00
03/23/2019 16:45,2,6.100,ACTIVE,220.06,367.60,60.049,1553373904,"201051344000648","174011545737251",29.30,27.30,0,342.65,412.08,180.9,172.7,0.831,1233749.5,1233749.5,44377,0,0,0,L,1122011218,1,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373931,314166.00
03/23/2019 16:45,2,6.193,ACTIVE,220.29,368.80,60.033,1553373904,"201051344000645","174011545737251",29.34,26.50,0,341.75,411.78,184.0,175.7,0.831,1238404.7,1238404.7,44339,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373932,314167.00
03/23/2019 16:45,2,6.166,ACTIVE,220.29,367.60,60.012,1553373904,"201051344000569","174011545737251",29.68,25.50,0,341.15,412.98,185.4,177.1,0.857,1254387.4,1254387.4,12558,0,0,0,L,1122011218,1,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373933,314168.00
03/23/2019 16:45,2,6.174,ACTIVE,220.29,373.01,60.022,1553373904,"179051228000119","174011545737251",29.90,31.50,0,347.46,418.39,186.9,178.5,0.884,41824.7,41824.7,12636,0,0,0,L,46974696,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553373934,314169.00
03/23/2019 17:00,2,5.537,ACTIVE,219.39,365.19,60.033,1553374804,"201051344000579","174011545737251",29.60,29.80,0,342.35,407.27,165.9,158.2,0.760,1254200.1,1254200.1,13008,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374805,314170.00
03/23/2019 17:00,2,5.654,ACTIVE,216.90,361.89,60.022,1553374804,"201051344001025","174011545737251",29.42,33.00,0,337.54,408.18,168.4,160.7,0.769,1236676.9,1236676.9,20932,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374806,314171.00
03/23/2019 17:00,2,5.338,ACTIVE,216.90,360.69,60.038,1553374804,"201051344001093","174011545737251",30.30,28.00,0,337.54,409.98,163.8,156.2,0.751,1220836.5,1220836.5,20952,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374807,314172.00
03/23/2019 17:00,2,5.674,ACTIVE,219.16,364.29,60.006,1553374804,"201051344000458","174011545737251",29.18,29.00,0,342.95,408.78,167.8,160.0,0.778,1237547.1,1237547.1,12749,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374808,314173.00
03/23/2019 17:00,2,5.459,ACTIVE,216.00,359.78,60.054,1553374804,"201051344000890","174011545737251",29.72,32.80,0,337.24,405.17,164.2,156.6,0.769,1235354.8,1235354.8,20878,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374809,314174.00
03/23/2019 17:00,2,5.592,ACTIVE,219.39,362.19,60.049,1553374804,"201051344000988","174011545737251",19.20,23.50,0,343.85,389.24,108.7,103.0,0.508,958509.2,958509.2,13100,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374810,314175.00
03/23/2019 17:00,2,5.469,ACTIVE,216.90,361.89,60.038,1553374804,"201051344000582","174011545737251",29.68,30.00,0,337.24,406.67,164.5,156.8,0.765,1214764.1,1214764.1,20853,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374811,314176.00
03/23/2019 17:00,2,5.670,ACTIVE,218.26,364.59,60.022,1553374804,"201051344000868","174011545737251",29.10,24.30,0,342.65,408.18,167.1,159.3,0.769,1222618.1,1222618.1,44801,0,0,0,L,1122011218,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374812,314177.00
03/23/2019 17:00,2,5.576,ACTIVE,219.39,365.80,60.022,1553374804,"201051344000576","174011545737251",29.48,25.80,0,341.45,408.78,166.5,158.8,0.787,1240838.7,1240838.7,16835,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374813,314178.00
03/23/2019 17:00,2,5.539,ACTIVE,219.39,365.49,60.012,1553374804,"201051344001158","174011545737251",29.24,27.50,0,343.25,407.57,164.1,156.5,0.760,1217940.6,1217940.6,13056,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374814,314179.00
03/23/2019 17:00,2,5.584,ACTIVE,216.67,362.49,60.028,1553374804,"201051344000917","174011545737251",29.82,32.80,0,336.64,411.48,168.6,160.8,0.787,1232766.4,1232766.4,20724,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374815,314180.00
03/23/2019 17:00,2,5.498,ACTIVE,216.00,354.67,60.017,1553374804,"201051344000417","174011545737251",18.92,31.50,0,338.74,387.44,105.4,99.8,0.499,993511.6,993511.6,20948,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374816,314181.00
03/23/2019 17:00,2,5.500,ACTIVE,215.77,361.29,60.022,1553374804,"201051344000685","174011545737251",29.52,30.50,0,336.94,406.07,164.4,156.8,0.804,1237282.9,1237282.9,20935,0,0,0,L,1122011218,1,124.72,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374817,314182.00
03/23/2019 17:00,2,5.551,ACTIVE,217.13,361.89,60.012,1553374804,"201051344000651","174011545737251",29.44,30.50,0,338.74,411.18,165.6,157.9,0.756,1229894.4,1229894.4,20917,0,0,0,L,1122011218,1,125.17,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374817,314183.00
03/23/2019 17:00,2,5.617,ACTIVE,217.58,361.29,60.012,1553374804,"201051344000594","174011545737251",29.36,35.80,0,337.24,404.87,167.0,159.3,0.760,1243575.8,1243575.8,44748,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374818,314184.00
03/23/2019 17:00,2,5.500,ACTIVE,219.39,367.00,60.038,1553374804,"201051344000469","174011545737251",29.84,22.30,0,342.95,409.68,166.2,158.5,0.787,1222157.6,1222157.6,13040,0,0,0,L,1122011218,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374819,314185.00
03/23/2019 17:00,2,5.664,ACTIVE,216.90,363.69,60.017,1553374804,"201051344000585","174011545737251",29.78,30.30,0,337.54,412.68,170.9,163.0,0.791,1242765.9,1242765.9,20971,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374820,314186.00
03/23/2019 17:00,2,5.670,ACTIVE,219.61,366.40,60.022,1553374804,"201051344000853","174011545737251",29.34,27.50,0,342.65,407.87,168.4,160.7,0.773,1245492.2,1245492.2,12636,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374821,314187.00
03/23/2019 17:00,2,5.662,ACTIVE,215.77,361.29,60.017,1553374804,"201051344001145","174011545737251",29.34,29.00,0,337.54,412.98,168.2,160.4,0.773,1245605.1,1245605.1,20887,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374822,314188.00
03/23/2019 17:00,2,5.357,ACTIVE,216.45,361.59,60.022,1553374804,"201051344000438","174011545737251",29.80,33.30,0,337.54,410.58,161.6,154.0,0.765,1238243.9,1238243.9,20925,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374823,314189.00
03/23/2019 17:00,2,5.479,ACTIVE,216.45,359.78,60.017,1553374804,"201051344001135","174011545737251",29.60,34.50,0,335.74,404.87,164.1,156.5,0.742,1225275.2,1225275.2,20878,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374824,314190.00
03/23/2019 17:00,2,5.668,ACTIVE,219.16,364.89,60.017,1553374804,"201051344000983","174011545737251",29.40,26.80,0,342.95,409.68,168.8,161.0,0.795,1243703.2,1243703.2,12644,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374825,314191.00
03/23/2019 17:00,2,5.570,ACTIVE,216.90,361.89,60.017,1553374804,"201051344001203","174011545737251",29.42,31.30,0,338.74,412.38,165.9,158.2,0.787,1232926.6,1232926.6,20930,0,0,0,L,1122011218,1,125.17,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374826,314192.00
03/23/2019 17:00,2,5.439,ACTIVE,215.54,359.48,60.022,1553374804,"201051344001230","174011545737251",29.76,29.80,0,337.24,406.07,163.9,156.3,0.765,1230052.8,1230052.8,20741,0,0,0,L,1122011218,1,124.27,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374827,314193.00
03/23/2019 17:00,2,5.506,ACTIVE,215.77,360.08,60.022,1553374804,"201051344000646","174011545737251",29.24,31.80,0,336.34,412.98,163.0,155.4,0.773,1223068.8,1223068.8,20897,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374828,314194.00
03/23/2019 17:00,2,5.547,ACTIVE,218.26,362.19,60.017,1553374804,"201051344000867","174011545737251",29.54,28.30,0,343.55,406.97,165.9,158.2,0.751,1221161.7,1221161.7,44821,0,0,0,L,1122011218,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374829,314195.00
03/23/2019 17:00,2,5.561,ACTIVE,218.48,364.59,59.996,1553374804,"201051344000633","174011545737251",29.44,32.80,0,341.75,407.87,165.8,158.1,0.782,1219931.4,1219931.4,44873,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374830,314196.00
03/23/2019 17:00,2,5.363,ACTIVE,215.77,359.18,60.017,1553374804,"201051344000955","174011545737251",29.58,34.50,0,335.44,411.18,160.9,153.4,0.747,1242672.1,1242672.1,20920,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374830,314197.00
03/23/2019 17:00,2,5.523,ACTIVE,218.71,365.19,60.028,1553374804,"201051344000648","174011545737251",29.52,26.80,0,343.55,408.78,165.1,157.4,0.760,1233790.7,1233790.7,44378,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374831,314198.00
03/23/2019 17:00,2,5.623,ACTIVE,218.71,364.29,60.028,1553374804,"201051344000645","174011545737251",29.34,26.80,0,342.05,408.18,167.2,159.4,0.765,1238446.5,1238446.5,44340,0,0,0,L,1122011218,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374832,314199.00
03/23/2019 17:00,2,5.656,ACTIVE,218.71,363.99,60.022,1553374804,"201051344000569","174011545737251",29.20,25.30,0,342.95,408.78,167.3,159.5,0.778,1254429.6,1254429.6,12559,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374833,314200.00
03/23/2019 17:00,2,5.717,ACTIVE,218.93,370.00,60.017,1553374804,"179051228000119","174011545737251",29.36,30.80,0,343.25,409.98,170.1,162.2,0.813,41867.4,41867.4,12637,0,0,0,L,46974696,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553374834,314201.00
03/23/2019 17:15,2,5.012,ACTIVE,219.16,364.29,60.012,1553375704,"201051344000579","174011545737251",29.64,29.80,0,333.03,405.17,150.6,143.4,0.716,1254237.8,1254237.8,13009,0,0,0,L,1122011218,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375706,314202.00
03/23/2019 17:15,2,5.066,ACTIVE,217.58,361.29,60.017,1553375704,"201051344001025","174011545737251",29.90,31.50,0,325.82,401.56,153.5,146.2,0.694,1236715.3,1236715.3,20933,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375706,314203.00
03/23/2019 17:15,2,4.859,ACTIVE,217.58,360.38,60.028,1553375704,"201051344001093","174011545737251",30.14,26.30,0,327.02,400.06,148.3,141.2,0.681,1220873.8,1220873.8,20953,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375707,314204.00
03/23/2019 17:15,2,5.041,ACTIVE,218.93,362.79,59.980,1553375704,"201051344000458","174011545737251",29.84,29.00,0,332.73,406.97,152.5,145.2,0.716,1237585.3,1237585.3,12750,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375708,314205.00
03/23/2019 17:15,2,4.979,ACTIVE,216.67,360.08,60.012,1553375704,"201051344000890","174011545737251",29.60,31.00,0,327.02,402.46,149.2,142.1,0.689,1235392.2,1235392.2,20879,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375709,314206.00
03/23/2019 17:15,2,5.066,ACTIVE,218.93,360.08,60.022,1553375704,"201051344000988","174011545737251",19.24,25.00,0,332.73,386.53,98.9,93.5,0.442,958533.8,958533.8,13101,0,0,0,L,1122011218,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375710,314207.00
03/23/2019 17:15,2,4.924,ACTIVE,217.80,362.49,60.012,1553375704,"201051344000582","174011545737251",29.94,28.50,0,327.62,402.77,149.4,142.3,0.685,1214801.5,1214801.5,20854,0,0,0,L,1122011218,1,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375711,314208.00
03/23/2019 17:15,2,5.035,ACTIVE,218.03,363.09,59.990,1553375704,"201051344000868","174011545737251",29.72,23.80,0,332.73,403.67,151.5,144.3,0.685,1222656.1,1222656.1,44802,0,0,0,L,1122011218,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375712,314209.00
03/23/2019 17:15,2,4.967,ACTIVE,219.16,364.89,60.017,1553375704,"201051344000576","174011545737251",29.94,26.00,0,331.83,407.57,150.6,143.4,0.698,1240876.5,1240876.5,16836,0,0,0,L,1122011218,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375713,314210.00
03/23/2019 17:15,2,4.959,ACTIVE,218.93,363.09,60.022,1553375704,"201051344001158","174011545737251",29.60,27.80,0,333.63,403.07,148.7,141.6,0.698,1217977.8,1217977.8,13057,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375714,314211.00
03/23/2019 17:15,2,5.025,ACTIVE,217.35,361.29,60.017,1553375704,"201051344000917","174011545737251",30.10,31.80,0,327.32,401.26,153.1,145.8,0.716,1232804.8,1232804.8,20725,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375715,314212.00
03/23/2019 17:15,2,4.746,ACTIVE,216.67,356.18,60.017,1553375704,"201051344000417","174011545737251",19.88,30.30,0,328.82,381.42,95.6,90.4,0.442,993535.4,993535.4,20949,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375716,314213.00
03/23/2019 17:15,2,5.000,ACTIVE,216.45,360.99,60.028,1553375704,"201051344000685","174011545737251",29.60,28.80,0,327.02,401.26,149.8,142.7,0.734,1237320.3,1237320.3,20936,0,0,0,L,1122011218,1,124.94,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375717,314214.00
03/23/2019 17:15,2,5.023,ACTIVE,217.58,362.19,59.990,1553375704,"201051344000651","174011545737251",29.58,29.30,0,332.43,401.86,150.6,143.4,0.689,1229932.1,1229932.1,20918,0,0,0,L,1122011218,1,125.40,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375718,314215.00
03/23/2019 17:15,2,5.088,ACTIVE,217.13,361.59,60.012,1553375704,"201051344000594","174011545737251",29.38,34.50,0,327.62,404.27,151.4,144.2,0.698,1243613.8,1243613.8,44749,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375719,314216.00
03/23/2019 17:15,2,4.908,ACTIVE,218.93,363.99,60.022,1553375704,"201051344000469","174011545737251",30.26,22.30,0,331.83,407.27,150.5,143.3,0.729,1222195.3,1222195.3,13041,0,0,0,L,1122011218,1,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375720,314217.00
03/23/2019 17:15,2,5.096,ACTIVE,217.35,361.89,60.012,1553375704,"201051344000585","174011545737251",30.28,27.80,0,328.22,401.56,156.2,148.9,0.720,1242804.9,1242804.9,20972,0,0,0,L,1122011218,1,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375721,314218.00
03/23/2019 17:15,2,5.035,ACTIVE,219.39,366.40,59.985,1553375704,"201051344000853","174011545737251",30.02,28.80,0,332.73,404.87,153.1,145.8,0.703,1245530.5,1245530.5,12637,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375722,314219.00
03/23/2019 17:15,2,5.117,ACTIVE,216.67,361.59,60.022,1553375704,"201051344001145","174011545737251",29.58,28.00,0,327.02,402.16,153.3,146.0,0.716,1245643.5,1245643.5,20888,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375723,314220.00
03/23/2019 17:15,2,4.869,ACTIVE,217.13,360.99,60.043,1553375704,"201051344000438","174011545737251",29.92,31.30,0,327.32,400.66,147.4,140.3,0.689,1238280.8,1238280.8,20926,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375724,314221.00
03/23/2019 17:15,2,4.932,ACTIVE,217.13,360.08,59.990,1553375704,"201051344001135","174011545737251",29.86,34.00,0,328.22,399.16,149.1,142.0,0.672,1225312.5,1225312.5,20879,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375725,314222.00
03/23/2019 17:15,2,5.125,ACTIVE,218.71,362.49,60.012,1553375704,"201051344000983","174011545737251",29.52,27.30,0,333.63,407.87,153.2,146.0,0.725,1243741.6,1243741.6,12645,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375726,314223.00
03/23/2019 17:15,2,4.994,ACTIVE,217.35,360.38,60.012,1553375704,"201051344001203","174011545737251",29.78,30.30,0,331.53,401.26,150.7,143.5,0.703,1232964.4,1232964.4,20931,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375727,314224.00
03/23/2019 17:15,2,4.939,ACTIVE,216.00,358.58,60.017,1553375704,"201051344001230","174011545737251",29.74,28.30,0,327.02,400.06,148.7,141.6,0.694,1230090.1,1230090.1,20742,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375728,314225.00
03/23/2019 17:15,2,4.938,ACTIVE,216.22,361.89,60.012,1553375704,"201051344000646","174011545737251",29.76,29.80,0,326.72,400.66,148.8,141.7,0.703,1223106.0,1223106.0,20898,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375728,314226.00
03/23/2019 17:15,2,4.977,ACTIVE,218.03,361.89,59.985,1553375704,"201051344000867","174011545737251",29.86,28.00,0,332.13,403.67,150.4,143.3,0.689,1221199.5,1221199.5,44822,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375729,314227.00
03/23/2019 17:15,2,5.020,ACTIVE,218.03,363.69,60.033,1553375704,"201051344000633","174011545737251",29.62,31.50,0,332.13,405.17,150.5,143.3,0.698,1219969.1,1219969.1,44874,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375730,314228.00
03/23/2019 17:15,2,4.820,ACTIVE,216.45,359.78,60.001,1553375704,"201051344000955","174011545737251",29.86,33.80,0,326.42,397.05,145.7,138.7,0.685,1242708.6,1242708.6,20921,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375731,314229.00
03/23/2019 17:15,2,5.006,ACTIVE,218.48,363.99,60.022,1553375704,"201051344000648","174011545737251",29.50,26.50,0,332.43,404.27,149.6,142.5,0.689,1233828.2,1233828.2,44379,0,0,0,L,1122011218,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375732,314230.00
03/23/2019 17:15,2,5.061,ACTIVE,218.93,364.29,60.017,1553375704,"201051344000645","174011545737251",29.58,26.80,0,333.63,405.77,151.6,144.4,0.685,1238484.5,1238484.5,44341,0,0,0,L,1122011218,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375733,314231.00
03/23/2019 17:15,2,5.049,ACTIVE,218.71,363.99,60.012,1553375704,"201051344000569","174011545737251",29.78,26.00,0,331.53,407.87,152.3,145.0,0.698,1254467.7,1254467.7,12560,0,0,0,L,1122011218,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375734,314232.00
03/23/2019 17:15,2,5.043,ACTIVE,218.93,369.40,59.996,1553375704,"179051228000119","174011545737251",30.22,31.00,0,333.33,409.98,154.3,147.0,0.738,41906.0,41906.0,12638,0,0,0,L,46974696,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553375735,314233.00
03/23/2019 17:30,2,4.424,ACTIVE,218.48,360.38,60.001,1553376604,"201051344000579","174011545737251",29.76,28.30,0,344.15,398.56,133.4,126.8,0.619,1254271.6,1254271.6,13010,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376606,314234.00
03/23/2019 17:30,2,4.484,ACTIVE,216.90,357.68,59.980,1553376604,"201051344001025","174011545737251",30.00,30.50,0,335.44,394.95,136.2,129.6,0.597,1236749.7,1236749.7,20934,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376607,314235.00
03/23/2019 17:30,2,4.277,ACTIVE,216.90,358.88,59.985,1553376604,"201051344001093","174011545737251",30.24,25.30,0,339.04,393.45,130.8,124.4,0.597,1220907.0,1220907.0,20954,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376607,314236.00
03/23/2019 17:30,2,4.482,ACTIVE,218.26,360.69,59.985,1553376604,"201051344000458","174011545737251",29.78,30.30,0,342.65,399.76,135.2,128.6,0.623,1237619.5,1237619.5,12751,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376608,314237.00
03/23/2019 17:30,2,4.400,ACTIVE,216.22,358.28,60.043,1553376604,"201051344000890","174011545737251",29.68,29.50,0,337.54,393.15,132.3,125.8,0.614,1235425.7,1235425.7,20880,0,0,0,L,1122011218,1,124.49,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376609,314238.00
03/23/2019 17:30,2,4.496,ACTIVE,218.26,357.98,59.990,1553376604,"201051344000988","174011545737251",19.18,24.00,0,343.25,382.93,87.5,82.5,0.402,958555.7,958555.7,13102,0,0,0,L,1122011218,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376610,314239.00
03/23/2019 17:30,2,4.404,ACTIVE,217.35,358.58,59.996,1553376604,"201051344000582","174011545737251",29.70,28.00,0,339.04,394.35,132.4,125.9,0.619,1214835.0,1214835.0,20855,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376611,314240.00
03/23/2019 17:30,2,4.459,ACTIVE,217.35,359.78,60.001,1553376604,"201051344000868","174011545737251",29.62,23.30,0,342.35,397.66,133.8,127.2,0.610,1222690.0,1222690.0,44803,0,0,0,L,1122011218,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376612,314241.00
03/23/2019 17:30,2,4.436,ACTIVE,218.48,362.19,60.001,1553376604,"201051344000576","174011545737251",29.54,26.30,0,343.55,399.16,132.7,126.2,0.636,1240910.2,1240910.2,16837,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376613,314242.00
03/23/2019 17:30,2,4.430,ACTIVE,218.48,360.99,60.012,1553376604,"201051344001158","174011545737251",29.32,26.50,0,343.25,398.26,131.5,125.0,0.610,1218011.2,1218011.2,13058,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376614,314243.00
03/23/2019 17:30,2,4.539,ACTIVE,217.13,358.88,59.996,1553376604,"201051344000917","174011545737251",29.60,31.00,0,337.24,393.75,136.2,129.5,0.632,1232839.3,1232839.3,20726,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376615,314244.00
03/23/2019 17:30,2,4.371,ACTIVE,216.45,354.97,60.001,1553376604,"201051344000417","174011545737251",19.18,30.00,0,338.14,376.92,85.0,80.1,0.398,993556.8,993556.8,20950,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376616,314245.00
03/23/2019 17:30,2,4.418,ACTIVE,216.22,358.58,59.996,1553376604,"201051344000685","174011545737251",29.68,28.30,0,338.44,392.55,132.8,126.3,0.650,1237354.0,1237354.0,20937,0,0,0,L,1122011218,1,124.72,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376617,314246.00
03/23/2019 17:30,2,4.459,ACTIVE,217.13,359.48,59.990,1553376604,"201051344000651","174011545737251",29.60,28.50,0,340.85,394.35,133.8,127.2,0.614,1229966.0,1229966.0,20919,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376618,314247.00
03/23/2019 17:30,2,4.496,ACTIVE,216.90,360.08,59.996,1553376604,"201051344000594","174011545737251",29.46,32.80,0,338.74,394.65,134.2,127.6,0.614,1243647.8,1243647.8,44750,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376619,314248.00
03/23/2019 17:30,2,4.393,ACTIVE,218.26,362.49,60.001,1553376604,"201051344000469","174011545737251",29.88,22.30,0,343.85,398.86,132.8,126.3,0.632,1222229.0,1222229.0,13042,0,0,0,L,1122011218,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376620,314249.00
03/23/2019 17:30,2,4.609,ACTIVE,217.13,360.69,59.990,1553376604,"201051344000585","174011545737251",29.78,27.30,0,338.74,394.95,139.1,132.3,0.641,1242840.0,1242840.0,20973,0,0,0,L,1122011218,1,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376621,314250.00
03/23/2019 17:30,2,4.473,ACTIVE,218.71,363.39,60.001,1553376604,"201051344000853","174011545737251",29.94,27.30,0,342.95,398.26,135.7,129.1,0.632,1245564.8,1245564.8,12638,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376622,314251.00
03/23/2019 17:30,2,4.484,ACTIVE,216.22,359.48,60.001,1553376604,"201051344001145","174011545737251",30.00,27.30,0,338.44,394.05,136.2,129.6,0.632,1245677.9,1245677.9,20889,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376622,314252.00
03/23/2019 17:30,2,4.289,ACTIVE,216.67,358.88,59.996,1553376604,"201051344000438","174011545737251",30.04,30.30,0,338.74,392.55,130.6,124.1,0.614,1238313.8,1238313.8,20927,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376623,314253.00
03/23/2019 17:30,2,4.398,ACTIVE,216.67,357.98,59.990,1553376604,"201051344001135","174011545737251",29.66,33.30,0,338.14,391.64,132.1,125.6,0.592,1225346.0,1225346.0,20880,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376624,314254.00
03/23/2019 17:30,2,4.477,ACTIVE,218.26,361.29,60.001,1553376604,"201051344000983","174011545737251",30.00,26.80,0,343.55,399.16,136.1,129.4,0.641,1243776.0,1243776.0,12646,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376625,314255.00
03/23/2019 17:30,2,4.406,ACTIVE,216.90,357.98,60.006,1553376604,"201051344001203","174011545737251",29.84,29.00,0,340.25,394.05,133.2,126.6,0.623,1232998.2,1232998.2,20932,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376626,314256.00
03/23/2019 17:30,2,4.311,ACTIVE,216.00,357.68,59.996,1553376604,"201051344001230","174011545737251",30.16,27.00,0,338.14,393.15,131.6,125.1,0.623,1230123.5,1230123.5,20743,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376627,314257.00
03/23/2019 17:30,2,4.371,ACTIVE,216.00,357.98,60.001,1553376604,"201051344000646","174011545737251",29.72,29.50,0,337.24,393.15,131.6,125.0,0.628,1223139.3,1223139.3,20899,0,0,0,L,1122011218,1,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376628,314258.00
03/23/2019 17:30,2,4.385,ACTIVE,217.58,360.08,59.985,1553376604,"201051344000867","174011545737251",29.98,26.80,0,342.95,397.35,133.1,126.5,0.605,1221233.2,1221233.2,44823,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376629,314259.00
03/23/2019 17:30,2,4.461,ACTIVE,217.80,361.29,60.012,1553376604,"201051344000633","174011545737251",29.48,30.80,0,342.95,397.35,133.1,126.5,0.619,1220002.8,1220002.8,44875,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376630,314260.00
03/23/2019 17:30,2,4.238,ACTIVE,216.00,355.88,60.017,1553376604,"201051344000955","174011545737251",29.92,33.00,0,338.14,391.64,128.5,122.1,0.592,1242741.2,1242741.2,20922,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376631,314261.00
03/23/2019 17:30,2,4.400,ACTIVE,217.80,359.78,60.028,1553376604,"201051344000648","174011545737251",29.64,26.00,0,344.45,398.86,132.1,125.6,0.610,1233861.7,1233861.7,44380,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376632,314262.00
03/23/2019 17:30,2,4.473,ACTIVE,218.03,360.99,60.006,1553376604,"201051344000645","174011545737251",29.58,26.80,0,344.45,398.56,134.0,127.4,0.610,1238518.5,1238518.5,44342,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376633,314263.00
03/23/2019 17:30,2,4.445,ACTIVE,218.03,361.29,60.006,1553376604,"201051344000569","174011545737251",29.90,24.80,0,343.85,399.76,134.6,128.0,0.619,1254501.8,1254501.8,12561,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376634,314264.00
03/23/2019 17:30,2,4.463,ACTIVE,218.26,365.80,60.017,1553376604,"179051228000119","174011545737251",30.20,30.50,0,343.55,400.96,136.4,129.8,0.645,41940.7,41940.7,12639,0,0,0,L,46974696,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553376635,314265.00
03/23/2019 17:45,2,3.812,ACTIVE,218.03,360.08,60.006,1553377504,"201051344000579","174011545737251",30.14,28.30,0,343.55,392.85,116.4,110.4,0.544,1254301.2,1254301.2,13011,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377505,314266.00
03/23/2019 17:45,2,3.889,ACTIVE,216.45,355.88,60.006,1553377504,"201051344001025","174011545737251",30.34,29.00,0,334.54,392.55,119.4,113.4,0.517,1236780.0,1236780.0,20935,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377506,314267.00
03/23/2019 17:45,2,3.705,ACTIVE,216.45,356.48,60.017,1553377504,"201051344001093","174011545737251",30.26,24.30,0,338.74,387.74,113.5,107.6,0.517,1220936.0,1220936.0,20955,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377507,314268.00
03/23/2019 17:45,2,3.902,ACTIVE,217.35,359.48,60.001,1553377504,"201051344000458","174011545737251",29.90,30.30,0,344.45,391.94,118.2,112.1,0.539,1237649.6,1237649.6,12752,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377508,314269.00
03/23/2019 17:45,2,3.773,ACTIVE,215.77,355.58,60.017,1553377504,"201051344000890","174011545737251",30.24,29.00,0,338.44,388.34,115.6,109.7,0.535,1235455.1,1235455.1,20881,0,0,0,L,1122011218,1,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377509,314270.00
03/23/2019 17:45,2,3.875,ACTIVE,217.80,368.20,60.017,1553377504,"201051344000988","174011545737251",19.40,23.00,0,327.92,397.35,76.2,71.6,0.641,958575.0,958575.0,13103,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377510,314271.00
03/23/2019 17:45,2,3.826,ACTIVE,216.67,356.78,60.017,1553377504,"201051344000582","174011545737251",29.84,27.30,0,338.14,389.24,115.7,109.8,0.530,1214864.5,1214864.5,20856,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377511,314272.00
03/23/2019 17:45,2,3.816,ACTIVE,217.13,358.58,59.985,1553377504,"201051344000868","174011545737251",30.10,22.50,0,340.25,389.24,116.4,110.4,0.526,1222719.7,1222719.7,44804,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377512,314273.00
03/23/2019 17:45,2,3.811,ACTIVE,218.26,360.08,60.012,1553377504,"201051344000576","174011545737251",29.96,24.30,0,344.45,393.75,115.7,109.7,0.544,1240939.7,1240939.7,16838,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377512,314274.00
03/23/2019 17:45,2,3.812,ACTIVE,217.80,359.78,60.006,1553377504,"201051344001158","174011545737251",29.68,25.00,0,343.85,391.94,114.6,108.7,0.535,1218040.3,1218040.3,13059,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377513,314275.00
03/23/2019 17:45,2,3.920,ACTIVE,216.45,357.38,59.996,1553377504,"201051344000917","174011545737251",30.02,29.80,0,337.54,388.64,119.1,113.1,0.552,1232869.6,1232869.6,20727,0,0,0,L,1122011218,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377514,314276.00
03/23/2019 17:45,2,3.734,ACTIVE,216.00,364.29,60.012,1553377504,"201051344000417","174011545737251",19.64,27.00,0,324.02,396.15,74.3,69.8,0.623,993575.5,993575.5,20951,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377515,314277.00
03/23/2019 17:45,2,3.773,ACTIVE,215.77,356.48,60.012,1553377504,"201051344000685","174011545737251",30.36,26.80,0,338.74,388.04,116.0,110.1,0.566,1237383.4,1237383.4,20938,0,0,0,L,1122011218,1,124.72,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377516,314278.00
03/23/2019 17:45,2,3.814,ACTIVE,216.67,357.08,60.006,1553377504,"201051344000651","174011545737251",30.20,27.30,0,339.65,388.34,116.6,110.6,0.539,1229995.6,1229995.6,20920,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377517,314279.00
03/23/2019 17:45,2,3.846,ACTIVE,216.45,358.28,60.012,1553377504,"201051344000594","174011545737251",30.12,30.80,0,338.44,389.24,117.3,111.3,0.539,1243677.6,1243677.6,44751,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377518,314280.00
