ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 17:45,2,3.756,ACTIVE,217.80,360.08,60.006,1553377504,"201051344000469","174011545737251",30.38,21.30,0,343.85,393.45,115.5,109.6,0.552,1222258.4,1222258.4,13043,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377519,314281.00
03/23/2019 17:45,2,4.012,ACTIVE,216.67,358.28,59.959,1553377504,"201051344000585","174011545737251",30.18,26.00,0,338.74,389.24,122.6,116.4,0.557,1242871.1,1242871.1,20974,0,0,0,L,1122011218,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377520,314282.00
03/23/2019 17:45,2,3.803,ACTIVE,218.26,360.38,59.985,1553377504,"201051344000853","174011545737251",30.69,25.50,0,345.06,393.75,118.3,112.2,0.548,1245594.9,1245594.9,12639,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377521,314283.00
03/23/2019 17:45,2,3.924,ACTIVE,215.77,356.48,59.996,1553377504,"201051344001145","174011545737251",30.00,25.80,0,339.04,388.04,119.3,113.2,0.557,1245708.2,1245708.2,20890,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377522,314284.00
03/23/2019 17:45,2,3.701,ACTIVE,216.22,357.38,60.001,1553377504,"201051344000438","174011545737251",30.32,29.00,0,338.74,387.14,113.7,107.8,0.530,1238342.7,1238342.7,20928,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377523,314285.00
03/23/2019 17:45,2,3.799,ACTIVE,216.22,354.37,60.001,1553377504,"201051344001135","174011545737251",30.02,31.30,0,338.74,386.23,115.5,109.6,0.513,1225375.3,1225375.3,20881,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377524,314286.00
03/23/2019 17:45,2,3.859,ACTIVE,217.80,358.88,60.012,1553377504,"201051344000983","174011545737251",30.45,25.80,0,343.25,393.45,119.1,113.0,0.561,1243806.3,1243806.3,12647,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377525,314287.00
03/23/2019 17:45,2,3.764,ACTIVE,216.45,356.48,60.006,1553377504,"201051344001203","174011545737251",30.45,28.00,0,339.95,388.34,116.0,110.0,0.544,1233027.7,1233027.7,20933,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377526,314288.00
03/23/2019 17:45,2,3.746,ACTIVE,215.54,355.88,60.012,1553377504,"201051344001230","174011545737251",30.18,25.00,0,338.74,388.04,114.5,108.6,0.535,1230152.6,1230152.6,20744,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377527,314289.00
03/23/2019 17:45,2,3.803,ACTIVE,215.54,357.08,60.001,1553377504,"201051344000646","174011545737251",29.86,28.00,0,338.44,388.34,115.0,109.1,0.548,1223168.6,1223168.6,20900,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377528,314290.00
03/23/2019 17:45,2,3.822,ACTIVE,217.35,357.38,60.001,1553377504,"201051344000867","174011545737251",29.96,25.80,0,340.85,388.94,116.0,110.0,0.535,1221262.7,1221262.7,44824,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377529,314291.00
03/23/2019 17:45,2,3.803,ACTIVE,217.35,359.18,60.006,1553377504,"201051344000633","174011545737251",30.12,29.80,0,343.25,391.64,116.0,110.1,0.544,1220032.3,1220032.3,44876,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377530,314292.00
03/23/2019 17:45,2,3.654,ACTIVE,215.54,355.58,60.006,1553377504,"201051344000955","174011545737251",30.12,31.30,0,339.04,385.93,111.4,105.6,0.517,1242769.6,1242769.6,20923,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377531,314293.00
03/23/2019 17:45,2,3.816,ACTIVE,217.58,359.48,60.012,1553377504,"201051344000648","174011545737251",29.80,25.00,0,344.15,392.25,115.2,109.2,0.535,1233891.0,1233891.0,44381,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377531,314294.00
03/23/2019 17:45,2,3.857,ACTIVE,217.80,358.88,60.006,1553377504,"201051344000645","174011545737251",29.90,25.80,0,344.76,393.15,116.8,110.8,0.530,1238548.2,1238548.2,44343,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377532,314295.00
03/23/2019 17:45,2,3.865,ACTIVE,217.58,359.78,60.006,1553377504,"201051344000569","174011545737251",29.98,24.30,0,343.85,393.15,117.4,111.4,0.544,1254531.6,1254531.6,12562,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377533,314296.00
03/23/2019 17:45,2,3.885,ACTIVE,218.03,363.99,60.022,1553377504,"179051228000119","174011545737251",30.36,29.00,0,343.85,394.05,119.4,113.3,0.566,41950.2,41950.2,12640,0,0,0,L,46974696,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553377534,314297.00
03/23/2019 18:00,2,3.180,ACTIVE,217.13,356.18,60.028,1553378404,"201051344000579","174011545737251",30.30,26.80,0,342.05,386.23,97.6,92.3,0.451,1254326.5,1254326.5,13012,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378405,314298.00
03/23/2019 18:00,2,3.270,ACTIVE,215.77,352.87,60.033,1553378404,"201051344001025","174011545737251",30.36,28.80,0,335.74,386.23,100.6,95.2,0.455,1236806.1,1236806.1,20936,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378406,314299.00
03/23/2019 18:00,2,3.062,ACTIVE,215.77,354.07,60.012,1553378404,"201051344001093","174011545737251",30.42,23.80,0,339.34,382.03,94.4,89.2,0.429,1220960.5,1220960.5,20956,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378407,314300.00
03/23/2019 18:00,2,3.266,ACTIVE,216.90,355.58,60.028,1553378404,"201051344000458","174011545737251",29.90,29.80,0,342.05,385.03,98.9,93.5,0.464,1237675.3,1237675.3,12753,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378408,314301.00
03/23/2019 18:00,2,3.170,ACTIVE,215.09,353.47,60.017,1553378404,"201051344000890","174011545737251",30.28,27.50,0,338.14,382.93,97.2,91.9,0.455,1235480.3,1235480.3,20882,0,0,0,L,1122011218,1,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378409,314302.00
03/23/2019 18:00,2,3.193,ACTIVE,216.90,362.79,60.033,1553378404,"201051344000988","174011545737251",19.68,21.50,0,342.05,397.96,63.7,59.6,0.530,958591.4,958591.4,13104,0,0,0,L,1122011218,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378410,314303.00
03/23/2019 18:00,2,3.189,ACTIVE,216.22,354.67,60.006,1553378404,"201051344000582","174011545737251",30.10,25.80,0,337.84,383.83,97.3,92.0,0.442,1214889.6,1214889.6,20857,0,0,0,L,1122011218,1,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378411,314304.00
03/23/2019 18:00,2,3.156,ACTIVE,216.22,355.28,60.017,1553378404,"201051344000868","174011545737251",30.32,21.80,0,339.95,384.13,96.9,91.6,0.442,1222744.9,1222744.9,44805,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378412,314305.00
03/23/2019 18:00,2,3.176,ACTIVE,217.35,357.68,60.028,1553378404,"201051344000576","174011545737251",30.02,23.50,0,342.95,388.04,96.6,91.3,0.455,1240964.8,1240964.8,16839,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378413,314306.00
03/23/2019 18:00,2,3.135,ACTIVE,217.13,355.58,60.038,1553378404,"201051344001158","174011545737251",30.10,24.30,0,342.95,385.03,95.6,90.3,0.442,1218065.2,1218065.2,13060,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378413,314307.00
03/23/2019 18:00,2,3.303,ACTIVE,215.77,356.18,60.033,1553378404,"201051344000917","174011545737251",30.02,29.30,0,337.84,383.53,100.4,94.9,0.446,1232895.6,1232895.6,20728,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378414,314308.00
03/23/2019 18:00,2,3.127,ACTIVE,215.32,357.98,60.022,1553378404,"201051344000417","174011545737251",19.72,25.00,0,333.93,395.25,62.5,58.4,0.535,993591.5,993591.5,20952,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378415,314309.00
03/23/2019 18:00,2,3.211,ACTIVE,215.09,354.97,60.033,1553378404,"201051344000685","174011545737251",30.00,25.80,0,338.74,383.83,97.6,92.2,0.477,1237408.7,1237408.7,20939,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378416,314310.00
03/23/2019 18:00,2,3.188,ACTIVE,216.00,354.37,60.006,1553378404,"201051344000651","174011545737251",30.40,26.00,0,339.65,383.53,98.0,92.7,0.464,1230021.1,1230021.1,20921,0,0,0,L,1122011218,1,124.49,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378417,314311.00
03/23/2019 18:00,2,3.189,ACTIVE,215.77,354.07,60.059,1553378404,"201051344000594","174011545737251",30.34,29.30,0,339.04,384.13,97.9,92.6,0.442,1243703.0,1243703.0,44752,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378418,314312.00
03/23/2019 18:00,2,3.150,ACTIVE,216.90,356.78,60.038,1553378404,"201051344000469","174011545737251",30.20,21.30,0,341.45,386.53,96.3,91.0,0.460,1222283.5,1222283.5,13044,0,0,0,L,1122011218,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378419,314313.00
03/23/2019 18:00,2,3.389,ACTIVE,216.00,356.18,60.043,1553378404,"201051344000585","174011545737251",30.32,24.50,0,338.74,384.43,104.0,98.4,0.486,1242897.9,1242897.9,20975,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378420,314314.00
03/23/2019 18:00,2,3.240,ACTIVE,217.58,357.68,60.038,1553378404,"201051344000853","174011545737251",30.26,25.00,0,344.45,388.64,99.3,93.9,0.451,1245620.7,1245620.7,12640,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378421,314315.00
03/23/2019 18:00,2,3.287,ACTIVE,215.32,355.88,60.022,1553378404,"201051344001145","174011545737251",30.28,24.30,0,339.04,383.83,100.8,95.4,0.473,1245734.3,1245734.3,20891,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378422,314316.00
03/23/2019 18:00,2,3.098,ACTIVE,215.77,353.17,60.049,1553378404,"201051344000438","174011545737251",30.40,27.50,0,338.44,382.33,95.3,90.1,0.460,1238367.4,1238367.4,20929,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378423,314317.00
03/23/2019 18:00,2,3.199,ACTIVE,215.54,352.87,60.043,1553378404,"201051344001135","174011545737251",29.96,29.80,0,339.65,381.73,97.1,91.8,0.438,1225400.5,1225400.5,20882,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378424,314318.00
03/23/2019 18:00,2,3.291,ACTIVE,216.90,355.28,60.012,1553378404,"201051344000983","174011545737251",29.98,24.50,0,340.85,385.93,99.8,94.4,0.473,1243832.2,1243832.2,12648,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378425,314319.00
03/23/2019 18:00,2,3.189,ACTIVE,216.00,354.07,60.038,1553378404,"201051344001203","174011545737251",30.16,26.30,0,339.34,383.53,97.4,92.1,0.455,1233053.0,1233053.0,20934,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378426,314320.00
03/23/2019 18:00,2,3.102,ACTIVE,215.09,352.57,60.043,1553378404,"201051344001230","174011545737251",30.47,24.80,0,339.34,382.93,95.8,90.5,0.446,1230177.5,1230177.5,20745,0,0,0,L,1122011218,1,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378427,314321.00
03/23/2019 18:00,2,3.188,ACTIVE,215.09,354.07,60.033,1553378404,"201051344000646","174011545737251",29.94,26.80,0,339.04,383.83,96.7,91.4,0.451,1223193.6,1223193.6,20901,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378428,314322.00
03/23/2019 18:00,2,3.158,ACTIVE,216.67,355.28,60.033,1553378404,"201051344000867","174011545737251",30.28,25.00,0,339.65,384.13,96.8,91.5,0.442,1221287.9,1221287.9,44825,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378429,314323.00
03/23/2019 18:00,2,3.166,ACTIVE,216.90,356.48,60.049,1553378404,"201051344000633","174011545737251",30.26,27.80,0,342.65,384.73,97.0,91.7,0.451,1220057.5,1220057.5,44877,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378430,314324.00
03/23/2019 18:00,2,3.041,ACTIVE,215.09,352.57,60.017,1553378404,"201051344000955","174011545737251",30.20,29.80,0,338.74,381.42,93.0,87.9,0.433,1242793.8,1242793.8,20924,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378430,314325.00
03/23/2019 18:00,2,3.154,ACTIVE,216.67,356.18,60.038,1553378404,"201051344000648","174011545737251",30.10,24.30,0,343.25,385.33,96.2,90.9,0.446,1233916.0,1233916.0,44382,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378431,314326.00
03/23/2019 18:00,2,3.211,ACTIVE,217.13,356.18,60.033,1553378404,"201051344000645","174011545737251",30.00,24.50,0,343.55,386.83,97.5,92.2,0.446,1238573.5,1238573.5,44344,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378432,314327.00
03/23/2019 18:00,2,3.205,ACTIVE,216.90,355.88,60.043,1553378404,"201051344000569","174011545737251",30.24,23.50,0,340.85,385.63,98.2,92.8,0.464,1254557.1,1254557.1,12563,0,0,0,L,1122011218,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378433,314328.00
03/23/2019 18:00,2,3.258,ACTIVE,217.13,360.69,60.049,1553378404,"179051228000119","174011545737251",30.30,28.00,0,343.85,389.84,100.0,94.6,0.473,41976.2,41976.2,12641,0,0,0,L,46974696,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553378434,314329.00
03/23/2019 18:15,2,2.557,ACTIVE,216.45,354.07,60.028,1553379304,"201051344000579","174011545737251",30.34,25.30,0,340.55,378.72,78.6,73.9,0.362,1254347.2,1254347.2,13013,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379305,314330.00
03/23/2019 18:15,2,2.662,ACTIVE,215.54,352.87,60.001,1553379304,"201051344001025","174011545737251",30.24,26.30,0,340.25,378.12,81.6,76.8,0.371,1236827.6,1236827.6,20937,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379306,314331.00
03/23/2019 18:15,2,2.451,ACTIVE,215.77,364.29,60.006,1553379304,"201051344001093","174011545737251",30.32,22.50,0,322.51,396.75,75.2,70.7,0.632,1220980.5,1220980.5,20957,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379307,314332.00
03/23/2019 18:15,2,2.617,ACTIVE,216.22,353.17,60.001,1553379304,"201051344000458","174011545737251",30.28,27.80,0,340.55,377.82,80.3,75.6,0.376,1237696.4,1237696.4,12754,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379308,314333.00
03/23/2019 18:15,2,2.559,ACTIVE,215.09,351.07,59.996,1553379304,"201051344000890","174011545737251",30.28,26.00,0,339.04,376.62,78.5,73.8,0.362,1235501.0,1235501.0,20883,0,0,0,L,1122011218,1,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379309,314334.00
03/23/2019 18:15,2,2.564,ACTIVE,216.22,358.88,59.996,1553379304,"201051344000988","174011545737251",19.70,20.00,0,338.14,388.64,51.2,47.5,0.433,958604.7,958604.7,13105,0,0,0,L,1122011218,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379310,314335.00
03/23/2019 18:15,2,2.582,ACTIVE,216.00,353.47,59.990,1553379304,"201051344000582","174011545737251",30.08,25.30,0,339.34,377.82,78.7,74.0,0.367,1214910.4,1214910.4,20858,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379311,314336.00
03/23/2019 18:15,2,2.564,ACTIVE,215.77,352.57,60.006,1553379304,"201051344000868","174011545737251",29.88,21.30,0,339.95,377.22,77.6,73.0,0.354,1222765.5,1222765.5,44806,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379312,314337.00
03/23/2019 18:15,2,2.529,ACTIVE,216.67,366.10,60.001,1553379304,"201051344000576","174011545737251",30.22,22.50,0,326.72,395.85,77.4,72.8,0.641,1240985.3,1240985.3,16840,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379313,314338.00
03/23/2019 18:15,2,2.525,ACTIVE,216.22,363.99,60.006,1553379304,"201051344001158","174011545737251",30.00,23.00,0,323.41,395.25,76.7,72.1,0.650,1218085.6,1218085.6,13061,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379314,314339.00
03/23/2019 18:15,2,2.645,ACTIVE,215.54,353.47,60.017,1553379304,"201051344000917","174011545737251",30.38,28.00,0,338.44,377.52,81.4,76.7,0.376,1232917.0,1232917.0,20729,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379315,314340.00
03/23/2019 18:15,2,2.561,ACTIVE,215.32,357.08,59.990,1553379304,"201051344000417","174011545737251",19.50,23.50,0,337.24,387.44,50.5,46.9,0.429,993604.7,993604.7,20953,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379316,314341.00
03/23/2019 18:15,2,2.590,ACTIVE,215.32,352.87,59.985,1553379304,"201051344000685","174011545737251",30.02,24.30,0,338.74,377.82,78.7,74.1,0.376,1237429.5,1237429.5,20940,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379317,314342.00
03/23/2019 18:15,2,2.586,ACTIVE,215.77,353.77,60.022,1553379304,"201051344000651","174011545737251",30.30,24.50,0,338.74,377.52,79.4,74.7,0.358,1230042.0,1230042.0,20922,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379317,314343.00
03/23/2019 18:15,2,2.557,ACTIVE,215.32,353.17,60.017,1553379304,"201051344000594","174011545737251",30.42,26.50,0,339.34,378.42,78.8,74.1,0.358,1243723.9,1243723.9,44753,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379319,314344.00
03/23/2019 18:15,2,2.514,ACTIVE,216.45,365.19,59.996,1553379304,"201051344000469","174011545737251",30.20,20.00,0,323.72,394.95,76.9,72.3,0.645,1222303.9,1222303.9,13045,0,0,0,L,1122011218,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379320,314345.00
03/23/2019 18:15,2,2.783,ACTIVE,215.77,352.87,59.996,1553379304,"201051344000585","174011545737251",30.20,23.50,0,338.74,379.32,85.1,80.2,0.371,1242920.2,1242920.2,20976,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379320,314346.00
03/23/2019 18:15,2,2.613,ACTIVE,216.90,355.28,60.006,1553379304,"201051344000853","174011545737251",30.30,24.80,0,343.85,379.02,80.1,75.4,0.362,1245641.8,1245641.8,12641,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379321,314347.00
03/23/2019 18:15,2,2.684,ACTIVE,215.32,353.77,59.975,1553379304,"201051344001145","174011545737251",30.02,22.50,0,338.44,377.82,81.6,76.8,0.380,1245755.8,1245755.8,20892,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379322,314348.00
03/23/2019 18:15,2,2.471,ACTIVE,215.54,360.38,59.980,1553379304,"201051344000438","174011545737251",30.59,26.00,0,322.21,396.75,76.6,72.0,0.619,1238387.7,1238387.7,20930,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379323,314349.00
03/23/2019 18:15,2,2.555,ACTIVE,215.54,351.97,59.985,1553379304,"201051344001135","174011545737251",30.36,27.80,0,339.65,376.01,78.5,73.9,0.349,1225421.2,1225421.2,20883,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379324,314350.00
03/23/2019 18:15,2,2.619,ACTIVE,216.22,354.07,59.975,1553379304,"201051344000983","174011545737251",30.49,22.80,0,339.95,379.02,80.8,76.1,0.380,1243853.5,1243853.5,12649,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379325,314351.00
03/23/2019 18:15,2,2.547,ACTIVE,215.77,351.97,59.996,1553379304,"201051344001203","174011545737251",30.34,25.00,0,339.34,377.52,78.2,73.6,0.367,1233073.7,1233073.7,20935,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379326,314352.00
03/23/2019 18:15,2,2.480,ACTIVE,215.09,362.49,59.953,1553379304,"201051344001230","174011545737251",30.45,22.80,0,319.81,395.55,76.5,72.0,0.628,1230197.8,1230197.8,20746,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379327,314353.00
03/23/2019 18:15,2,2.557,ACTIVE,215.09,351.37,59.990,1553379304,"201051344000646","174011545737251",30.20,25.50,0,339.04,377.22,78.2,73.5,0.367,1223214.2,1223214.2,20902,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379328,314354.00
03/23/2019 18:15,2,2.521,ACTIVE,216.00,352.57,59.990,1553379304,"201051344000867","174011545737251",30.47,24.00,0,339.95,376.62,77.9,73.2,0.349,1221308.5,1221308.5,44826,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379329,314355.00
03/23/2019 18:15,2,2.557,ACTIVE,216.22,354.37,59.985,1553379304,"201051344000633","174011545737251",30.16,26.50,0,340.25,377.52,78.1,73.4,0.349,1220078.2,1220078.2,44878,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379330,314356.00
03/23/2019 18:15,2,2.412,ACTIVE,215.09,360.99,59.985,1553379304,"201051344000955","174011545737251",30.45,27.50,0,321.31,394.95,74.3,69.8,0.614,1242813.5,1242813.5,20925,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379331,314357.00
03/23/2019 18:15,2,2.516,ACTIVE,216.00,363.99,59.969,1553379304,"201051344000648","174011545737251",30.30,23.00,0,326.12,394.95,77.2,72.6,0.632,1233936.5,1233936.5,44383,0,0,0,L,1122011218,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379332,314358.00
03/23/2019 18:15,2,2.602,ACTIVE,216.45,354.37,59.985,1553379304,"201051344000645","174011545737251",29.64,23.30,0,340.85,378.12,78.2,73.6,0.358,1238594.3,1238594.3,44345,0,0,0,L,1122011218,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379333,314359.00
03/23/2019 18:15,2,2.588,ACTIVE,216.22,353.77,59.990,1553379304,"201051344000569","174011545737251",30.24,22.80,0,339.95,378.12,79.3,74.6,0.367,1254578.1,1254578.1,12564,0,0,0,L,1122011218,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379333,314360.00
03/23/2019 18:15,2,2.598,ACTIVE,216.45,357.98,59.985,1553379304,"179051228000119","174011545737251",30.65,26.80,0,343.25,382.63,80.7,76.0,0.376,41997.5,41997.5,12642,0,0,0,L,46974696,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553379334,314361.00
03/23/2019 18:30,2,1.947,ACTIVE,216.00,360.08,60.054,1553380204,"201051344000579","174011545737251",30.20,22.30,0,329.43,394.95,59.5,55.6,0.477,1254363.4,1254363.4,13014,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380205,314362.00
03/23/2019 18:30,2,2.021,ACTIVE,215.09,357.98,60.001,1553380204,"201051344001025","174011545737251",30.47,23.00,0,327.02,394.95,62.4,58.3,0.508,1236844.4,1236844.4,20938,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380206,314363.00
03/23/2019 18:30,2,1.809,ACTIVE,215.32,357.68,60.022,1553380204,"201051344001093","174011545737251",30.59,20.30,0,334.54,395.55,56.0,52.1,0.438,1220995.9,1220995.9,20958,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380207,314364.00
03/23/2019 18:30,2,1.984,ACTIVE,215.54,360.08,60.033,1553380204,"201051344000458","174011545737251",30.26,24.30,0,326.72,394.65,60.8,56.8,0.499,1237712.9,1237712.9,12755,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380208,314365.00
03/23/2019 18:30,2,1.936,ACTIVE,214.64,358.28,60.022,1553380204,"201051344000890","174011545737251",30.38,23.30,0,319.81,396.45,59.6,55.6,0.468,1235517.2,1235517.2,20884,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380209,314366.00
03/23/2019 18:30,2,1.932,ACTIVE,215.77,356.48,60.059,1553380204,"201051344000988","174011545737251",19.62,19.00,0,339.65,381.12,38.4,35.1,0.309,958615.0,958615.0,13106,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380211,314367.00
03/23/2019 18:30,2,1.961,ACTIVE,215.54,360.69,60.017,1553380204,"201051344000582","174011545737251",30.06,22.00,0,322.21,396.15,59.7,55.7,0.504,1214926.6,1214926.6,20859,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380212,314368.00
03/23/2019 18:30,2,1.914,ACTIVE,215.32,358.28,60.028,1553380204,"201051344000868","174011545737251",29.98,19.00,0,323.41,394.95,58.2,54.2,0.486,1222781.4,1222781.4,44807,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380213,314369.00
03/23/2019 18:30,2,1.893,ACTIVE,216.22,361.29,60.006,1553380204,"201051344000576","174011545737251",30.24,19.80,0,340.85,397.35,57.9,54.0,0.477,1241001.1,1241001.1,16841,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380214,314370.00
03/23/2019 18:30,2,1.887,ACTIVE,215.77,360.08,60.022,1553380204,"201051344001158","174011545737251",30.06,20.30,0,339.65,395.85,57.5,53.6,0.468,1218101.2,1218101.2,13062,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380215,314371.00
03/23/2019 18:30,2,2.023,ACTIVE,215.09,359.18,60.017,1553380204,"201051344000917","174011545737251",30.26,24.50,0,322.81,394.35,62.0,57.9,0.513,1232933.8,1232933.8,20730,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380216,314372.00
03/23/2019 18:30,2,1.912,ACTIVE,214.87,354.67,60.017,1553380204,"201051344000417","174011545737251",19.84,22.00,0,337.84,380.52,38.5,35.2,0.296,993614.9,993614.9,20954,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380216,314373.00
03/23/2019 18:30,2,1.949,ACTIVE,214.87,360.69,60.012,1553380204,"201051344000685","174011545737251",30.26,21.50,0,324.32,395.55,59.7,55.7,0.508,1237445.7,1237445.7,20941,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380217,314374.00
03/23/2019 18:30,2,1.965,ACTIVE,215.32,360.69,60.012,1553380204,"201051344000651","174011545737251",30.24,21.80,0,327.62,394.95,60.2,56.2,0.486,1230058.3,1230058.3,20923,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380218,314375.00
03/23/2019 18:30,2,1.945,ACTIVE,215.09,360.99,60.017,1553380204,"201051344000594","174011545737251",30.04,23.30,0,324.32,396.45,59.2,55.2,0.482,1243740.0,1243740.0,44754,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380219,314376.00
03/23/2019 18:30,2,1.861,ACTIVE,216.00,360.08,59.969,1553380204,"201051344000469","174011545737251",30.51,17.80,0,338.74,395.55,57.5,53.6,0.477,1222319.6,1222319.6,13046,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380220,314377.00
03/23/2019 18:30,2,2.135,ACTIVE,215.09,361.29,60.022,1553380204,"201051344000585","174011545737251",30.43,21.00,0,328.22,394.35,65.8,61.6,0.513,1242937.9,1242937.9,20977,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380221,314378.00
03/23/2019 18:30,2,1.963,ACTIVE,216.45,361.89,59.975,1553380204,"201051344000853","174011545737251",30.45,21.50,0,328.82,395.55,60.5,56.5,0.486,1245658.3,1245658.3,12642,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380222,314379.00
03/23/2019 18:30,2,2.021,ACTIVE,214.87,358.88,60.017,1553380204,"201051344001145","174011545737251",30.47,20.00,0,322.81,395.25,62.4,58.3,0.495,1245772.7,1245772.7,20893,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380223,314380.00
03/23/2019 18:30,2,1.873,ACTIVE,214.87,359.78,60.022,1553380204,"201051344000438","174011545737251",30.47,23.00,0,334.24,397.05,57.8,53.9,0.495,1238403.4,1238403.4,20931,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380224,314381.00
03/23/2019 18:30,2,1.949,ACTIVE,214.64,357.68,60.006,1553380204,"201051344001135","174011545737251",30.30,23.80,0,323.41,394.95,59.8,55.8,0.486,1225437.4,1225437.4,20884,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380225,314382.00
03/23/2019 18:30,2,1.996,ACTIVE,215.77,360.99,60.001,1553380204,"201051344000983","174011545737251",30.32,20.30,0,325.22,395.55,61.3,57.2,0.513,1243870.2,1243870.2,12650,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380226,314383.00
03/23/2019 18:30,2,1.918,ACTIVE,215.09,357.68,60.012,1553380204,"201051344001203","174011545737251",30.34,22.00,0,319.81,394.95,59.0,55.0,0.486,1233089.7,1233089.7,20936,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380227,314384.00
03/23/2019 18:30,2,1.881,ACTIVE,214.64,356.48,59.996,1553380204,"201051344001230","174011545737251",30.22,20.70,0,336.04,396.75,57.6,53.6,0.468,1230213.5,1230213.5,20747,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380228,314385.00
03/23/2019 18:30,2,1.953,ACTIVE,214.41,359.78,60.006,1553380204,"201051344000646","174011545737251",30.00,22.30,0,320.71,397.66,59.4,55.4,0.508,1223230.3,1223230.3,20903,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380228,314386.00
03/23/2019 18:30,2,1.920,ACTIVE,215.77,359.18,59.990,1553380204,"201051344000867","174011545737251",30.02,21.30,0,324.32,393.45,58.4,54.4,0.451,1221324.4,1221324.4,44827,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380229,314387.00
03/23/2019 18:30,2,1.900,ACTIVE,215.77,360.08,60.017,1553380204,"201051344000633","174011545737251",30.42,23.30,0,327.92,394.35,58.5,54.6,0.482,1220094.1,1220094.1,44879,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380230,314388.00
03/23/2019 18:30,2,1.801,ACTIVE,214.41,357.08,60.001,1553380204,"201051344000955","174011545737251",30.53,24.50,0,336.34,393.75,55.7,51.9,0.455,1242828.7,1242828.7,20926,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380231,314389.00
03/23/2019 18:30,2,1.908,ACTIVE,215.54,359.78,60.012,1553380204,"201051344000648","174011545737251",30.02,20.00,0,337.84,395.85,58.0,54.0,0.473,1233952.3,1233952.3,44384,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380232,314390.00
03/23/2019 18:30,2,1.928,ACTIVE,216.00,360.99,60.001,1553380204,"201051344000645","174011545737251",30.06,21.00,0,329.13,395.25,58.7,54.7,0.473,1238610.3,1238610.3,44346,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380233,314391.00
03/23/2019 18:30,2,1.924,ACTIVE,215.77,360.99,60.001,1553380204,"201051344000569","174011545737251",30.49,19.50,0,327.32,395.25,59.5,55.5,0.486,1254594.3,1254594.3,12565,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380234,314392.00
03/23/2019 18:30,2,1.957,ACTIVE,215.77,364.29,60.006,1553380204,"179051228000119","174011545737251",30.73,23.30,0,326.72,397.66,61.0,56.9,0.508,42014.0,42014.0,12643,0,0,0,L,46974696,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553380235,314393.00
03/23/2019 18:45,2,1.330,ACTIVE,215.32,353.77,59.996,1553381104,"201051344000579","174011545737251",30.36,20.70,0,338.14,385.03,41.0,37.6,0.323,1254374.9,1254374.9,13015,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381105,314394.00
03/23/2019 18:45,2,1.404,ACTIVE,214.41,352.87,59.985,1553381104,"201051344001025","174011545737251",30.45,20.70,0,336.94,386.83,43.4,39.9,0.336,1236856.6,1236856.6,20939,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381106,314395.00
03/23/2019 18:45,2,1.234,ACTIVE,214.41,352.57,59.996,1553381104,"201051344001093","174011545737251",30.34,19.00,0,336.04,382.63,37.9,34.7,0.270,1221006.6,1221006.6,20959,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381107,314396.00
03/23/2019 18:45,2,1.373,ACTIVE,215.32,354.07,59.996,1553381104,"201051344000458","174011545737251",30.20,21.50,0,338.74,385.33,42.0,38.6,0.345,1237724.7,1237724.7,12756,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381108,314397.00
03/23/2019 18:45,2,1.350,ACTIVE,214.19,352.87,59.990,1553381104,"201051344000890","174011545737251",30.26,21.80,0,337.24,384.73,41.3,38.0,0.318,1235528.8,1235528.8,20885,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381109,314398.00
03/23/2019 18:45,2,1.311,ACTIVE,215.09,352.57,59.959,1553381104,"201051344000988","174011545737251",19.62,18.00,0,339.95,374.51,26.1,23.3,0.208,958622.3,958622.3,13107,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381110,314399.00
03/23/2019 18:45,2,1.369,ACTIVE,215.09,355.28,59.996,1553381104,"201051344000582","174011545737251",29.88,20.30,0,337.54,386.53,41.4,38.1,0.331,1214938.2,1214938.2,20860,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381111,314400.00
03/23/2019 18:45,2,1.311,ACTIVE,214.87,354.37,59.996,1553381104,"201051344000868","174011545737251",29.94,17.80,0,337.24,383.53,39.8,36.4,0.305,1222792.6,1222792.6,44808,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381112,314401.00
03/23/2019 18:45,2,1.279,ACTIVE,215.77,354.67,59.985,1553381104,"201051344000576","174011545737251",30.16,18.30,0,339.65,385.03,39.0,35.8,0.314,1241012.3,1241012.3,16842,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381113,314402.00
03/23/2019 18:45,2,1.297,ACTIVE,215.32,353.77,59.996,1553381104,"201051344001158","174011545737251",29.82,19.00,0,338.14,384.13,39.2,35.9,0.314,1218112.3,1218112.3,13063,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381114,314403.00
03/23/2019 18:45,2,1.402,ACTIVE,214.64,354.37,59.996,1553381104,"201051344000917","174011545737251",30.30,22.30,0,336.34,386.83,43.0,39.6,0.340,1232945.9,1232945.9,20731,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381115,314404.00
03/23/2019 18:45,2,1.336,ACTIVE,214.41,348.96,59.996,1553381104,"201051344000417","174011545737251",19.80,21.00,0,336.34,372.41,26.8,23.9,0.212,993622.2,993622.2,20955,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381116,314405.00
03/23/2019 18:45,2,1.355,ACTIVE,214.64,353.77,59.985,1553381104,"201051344000685","174011545737251",30.08,19.80,0,334.54,384.73,41.3,38.0,0.354,1237457.3,1237457.3,20942,0,0,0,L,1122011218,1,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381116,314406.00
03/23/2019 18:45,2,1.373,ACTIVE,214.64,354.07,60.006,1553381104,"201051344000651","174011545737251",30.02,19.80,0,337.24,384.73,41.8,38.4,0.331,1230070.1,1230070.1,20924,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381117,314407.00
03/23/2019 18:45,2,1.332,ACTIVE,214.64,353.17,59.990,1553381104,"201051344000594","174011545737251",30.12,21.50,0,334.54,385.93,40.7,37.3,0.323,1243751.5,1243751.5,44755,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381118,314408.00
03/23/2019 18:45,2,1.277,ACTIVE,215.09,354.37,59.996,1553381104,"201051344000469","174011545737251",30.18,17.00,0,338.44,383.83,39.1,35.8,0.331,1222330.7,1222330.7,13047,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381119,314409.00
03/23/2019 18:45,2,1.525,ACTIVE,214.64,355.28,59.996,1553381104,"201051344000585","174011545737251",30.32,19.50,0,335.74,389.24,46.9,43.3,0.358,1242950.9,1242950.9,20978,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381120,314410.00
03/23/2019 18:45,2,1.348,ACTIVE,215.54,355.88,59.980,1553381104,"201051344000853","174011545737251",30.30,19.50,0,342.05,386.53,41.4,38.0,0.327,1245670.0,1245670.0,12643,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381121,314411.00
03/23/2019 18:45,2,1.355,ACTIVE,214.41,354.67,59.969,1553381104,"201051344001145","174011545737251",31.05,18.30,0,336.64,387.44,42.7,39.3,0.345,1245784.9,1245784.9,20894,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381122,314412.00
03/23/2019 18:45,2,1.291,ACTIVE,214.41,352.57,59.985,1553381104,"201051344000438","174011545737251",30.43,21.30,0,336.64,383.53,39.8,36.5,0.318,1238414.6,1238414.6,20932,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381123,314413.00
03/23/2019 18:45,2,1.373,ACTIVE,214.19,352.27,59.990,1553381104,"201051344001135","174011545737251",29.92,21.50,0,337.54,384.73,41.7,38.3,0.331,1225449.0,1225449.0,20885,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381124,314414.00
03/23/2019 18:45,2,1.371,ACTIVE,215.09,353.47,59.990,1553381104,"201051344000983","174011545737251",30.45,19.00,0,338.44,385.63,42.3,38.9,0.349,1243882.1,1243882.1,12651,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381125,314415.00
03/23/2019 18:45,2,1.318,ACTIVE,214.41,350.77,59.990,1553381104,"201051344001203","174011545737251",30.10,20.00,0,338.74,385.33,40.2,36.9,0.318,1233101.1,1233101.1,20937,0,0,0,L,1122011218,1,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381126,314416.00
03/23/2019 18:45,2,1.279,ACTIVE,213.96,351.37,59.996,1553381104,"201051344001230","174011545737251",30.28,19.30,0,337.54,384.13,39.2,35.9,0.314,1230224.6,1230224.6,20748,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381127,314417.00
03/23/2019 18:45,2,1.354,ACTIVE,213.74,352.87,60.001,1553381104,"201051344000646","174011545737251",30.18,20.70,0,337.24,385.93,41.4,38.0,0.340,1223241.9,1223241.9,20904,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381128,314418.00
03/23/2019 18:45,2,1.305,ACTIVE,215.09,353.77,60.001,1553381104,"201051344000867","174011545737251",30.20,19.80,0,337.54,383.83,40.0,36.7,0.309,1221335.7,1221335.7,44828,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381129,314419.00
03/23/2019 18:45,2,1.307,ACTIVE,215.54,355.58,60.038,1553381104,"201051344000633","174011545737251",30.32,21.50,0,338.74,384.43,40.1,36.8,0.318,1220105.5,1220105.5,44880,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381130,314420.00
03/23/2019 18:45,2,1.236,ACTIVE,213.96,351.37,60.006,1553381104,"201051344000955","174011545737251",30.40,22.30,0,337.24,382.63,38.1,34.8,0.301,1242839.4,1242839.4,20927,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381131,314421.00
03/23/2019 18:45,2,1.312,ACTIVE,215.32,354.07,60.001,1553381104,"201051344000648","174011545737251",29.72,18.70,0,338.44,384.43,39.5,36.2,0.314,1233963.5,1233963.5,44385,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381132,314422.00
