ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 18:45,2,1.301,ACTIVE,215.54,354.97,59.996,1553381104,"201051344000645","174011545737251",30.00,19.30,0,338.74,384.73,39.5,36.2,0.314,1238621.6,1238621.6,44347,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381132,314423.00
03/23/2019 18:45,2,1.330,ACTIVE,215.09,353.77,60.017,1553381104,"201051344000569","174011545737251",30.18,18.30,0,338.44,384.43,40.7,37.4,0.327,1254605.8,1254605.8,12566,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381133,314424.00
03/23/2019 18:45,2,1.350,ACTIVE,215.54,358.58,60.001,1553381104,"179051228000119","174011545737251",30.30,21.80,0,342.05,388.04,41.4,38.1,0.323,42025.9,42025.9,12644,0,0,0,L,46974696,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553381134,314425.00
03/23/2019 19:00,2,0.816,ACTIVE,214.41,349.26,59.980,1553382004,"201051344000579","174011545737251",30.26,19.30,0,339.04,371.81,25.1,22.3,0.177,1254382.3,1254382.3,13016,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382005,314426.00
03/23/2019 19:00,2,0.859,ACTIVE,213.96,347.46,60.001,1553382004,"201051344001025","174011545737251",30.55,19.00,0,338.44,374.21,26.7,23.8,0.190,1236864.5,1236864.5,20940,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382006,314427.00
03/23/2019 19:00,2,0.734,ACTIVE,214.19,347.46,59.996,1553382004,"201051344001093","174011545737251",29.92,17.50,0,337.54,370.60,22.3,19.6,0.150,1221013.3,1221013.3,20960,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382007,314428.00
03/23/2019 19:00,2,0.832,ACTIVE,214.41,349.56,59.990,1553382004,"201051344000458","174011545737251",30.10,19.30,0,339.95,373.31,25.4,22.6,0.181,1237732.2,1237732.2,12757,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382008,314429.00
03/23/2019 19:00,2,0.832,ACTIVE,213.96,347.46,60.028,1553382004,"201051344000890","174011545737251",29.90,20.00,0,338.14,371.51,25.3,22.5,0.181,1235536.2,1235536.2,20886,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382008,314430.00
03/23/2019 19:00,2,0.789,ACTIVE,214.41,347.46,60.001,1553382004,"201051344000988","174011545737251",19.30,17.30,0,339.34,364.59,15.4,13.0,0.115,958626.7,958626.7,13108,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382009,314431.00
03/23/2019 19:00,2,0.854,ACTIVE,214.41,348.66,59.990,1553382004,"201051344000582","174011545737251",29.12,18.30,0,338.14,373.61,25.2,22.4,0.186,1214945.6,1214945.6,20861,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382010,314432.00
03/23/2019 19:00,2,0.799,ACTIVE,214.41,348.06,59.985,1553382004,"201051344000868","174011545737251",29.32,17.00,0,336.94,372.11,23.8,21.0,0.172,1222799.7,1222799.7,44809,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382011,314433.00
03/23/2019 19:00,2,0.748,ACTIVE,215.09,349.86,59.996,1553382004,"201051344000576","174011545737251",30.12,17.30,0,339.65,372.71,22.9,20.1,0.181,1241019.1,1241019.1,16843,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382012,314434.00
03/23/2019 19:00,2,0.777,ACTIVE,214.41,348.96,60.017,1553382004,"201051344001158","174011545737251",29.48,17.80,0,337.54,372.41,23.2,20.5,0.181,1218119.3,1218119.3,13064,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382013,314435.00
03/23/2019 19:00,2,0.859,ACTIVE,214.19,348.06,59.959,1553382004,"201051344000917","174011545737251",29.98,20.00,0,337.24,374.51,26.1,23.3,0.194,1232953.6,1232953.6,20732,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382014,314436.00
03/23/2019 19:00,2,0.832,ACTIVE,214.19,345.96,59.990,1553382004,"201051344000417","174011545737251",19.58,19.00,0,336.94,361.59,16.5,14.0,0.115,993626.9,993626.9,20956,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382015,314437.00
03/23/2019 19:00,2,0.832,ACTIVE,214.19,348.66,59.990,1553382004,"201051344000685","174011545737251",29.74,18.30,0,337.84,374.21,25.1,22.3,0.199,1237464.7,1237464.7,20943,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382016,314438.00
03/23/2019 19:00,2,0.836,ACTIVE,214.19,348.66,59.990,1553382004,"201051344000651","174011545737251",29.90,18.00,0,338.74,375.11,25.3,22.5,0.194,1230077.5,1230077.5,20925,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382017,314439.00
03/23/2019 19:00,2,0.801,ACTIVE,214.19,348.66,59.985,1553382004,"201051344000594","174011545737251",30.02,19.80,0,337.84,373.01,24.4,21.6,0.177,1243758.7,1243758.7,44756,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382018,314440.00
03/23/2019 19:00,2,0.771,ACTIVE,214.64,349.26,59.953,1553382004,"201051344000469","174011545737251",29.72,16.00,0,336.64,371.81,23.3,20.5,0.168,1222337.6,1222337.6,13048,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382019,314441.00
03/23/2019 19:00,2,0.957,ACTIVE,214.19,348.96,59.996,1553382004,"201051344000585","174011545737251",30.49,18.00,0,336.94,376.31,29.6,26.6,0.217,1242959.6,1242959.6,20979,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382020,314442.00
03/23/2019 19:00,2,0.814,ACTIVE,215.09,349.86,59.985,1553382004,"201051344000853","174011545737251",30.06,17.80,0,340.85,373.61,24.8,22.0,0.177,1245677.3,1245677.3,12644,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382021,314443.00
03/23/2019 19:00,2,0.664,ACTIVE,214.19,350.77,60.012,1553382004,"201051344001145","174011545737251",32.22,17.00,0,337.24,374.51,21.7,19.1,0.150,1245792.0,1245792.0,20895,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382022,314444.00
03/23/2019 19:00,2,0.793,ACTIVE,214.19,348.06,59.990,1553382004,"201051344000438","174011545737251",30.24,19.30,0,338.14,371.51,24.4,21.6,0.181,1238421.7,1238421.7,20933,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382023,314445.00
03/23/2019 19:00,2,0.848,ACTIVE,213.96,346.86,59.964,1553382004,"201051344001135","174011545737251",30.08,19.50,0,337.54,370.60,25.9,23.0,0.177,1225456.6,1225456.6,20886,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382024,314446.00
03/23/2019 19:00,2,0.842,ACTIVE,214.41,349.26,59.996,1553382004,"201051344000983","174011545737251",30.08,17.50,0,338.44,373.31,25.7,22.9,0.194,1243889.7,1243889.7,12652,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382025,314447.00
03/23/2019 19:00,2,0.787,ACTIVE,214.19,346.86,60.001,1553382004,"201051344001203","174011545737251",30.16,18.30,0,338.44,372.41,24.1,21.3,0.181,1233108.2,1233108.2,20938,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382025,314448.00
03/23/2019 19:00,2,0.777,ACTIVE,213.74,346.26,59.990,1553382004,"201051344001230","174011545737251",29.40,17.80,0,336.04,369.10,23.2,20.5,0.168,1230231.5,1230231.5,20749,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382026,314449.00
03/23/2019 19:00,2,0.848,ACTIVE,213.74,348.06,59.996,1553382004,"201051344000646","174011545737251",29.70,18.70,0,337.24,372.11,25.6,22.8,0.194,1223249.4,1223249.4,20905,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382027,314450.00
03/23/2019 19:00,2,0.799,ACTIVE,214.64,348.06,60.006,1553382004,"201051344000867","174011545737251",29.44,18.30,0,337.84,372.71,23.8,21.1,0.168,1221342.8,1221342.8,44829,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382028,314451.00
03/23/2019 19:00,2,0.787,ACTIVE,214.87,350.47,60.017,1553382004,"201051344000633","174011545737251",29.96,19.30,0,338.74,372.41,23.9,21.2,0.181,1220112.6,1220112.6,44881,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382029,314452.00
03/23/2019 19:00,2,0.771,ACTIVE,213.51,346.26,59.996,1553382004,"201051344000955","174011545737251",29.64,20.00,0,336.64,367.90,23.2,20.5,0.164,1242846.2,1242846.2,20928,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382030,314453.00
03/23/2019 19:00,2,0.768,ACTIVE,214.64,348.96,60.001,1553382004,"201051344000648","174011545737251",30.14,17.30,0,338.74,372.41,23.4,20.7,0.159,1233970.4,1233970.4,44386,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382031,314454.00
03/23/2019 19:00,2,0.768,ACTIVE,214.87,348.96,60.006,1553382004,"201051344000645","174011545737251",29.82,17.80,0,339.65,373.01,23.2,20.5,0.168,1238628.5,1238628.5,44348,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382032,314455.00
03/23/2019 19:00,2,0.812,ACTIVE,214.41,349.86,60.033,1553382004,"201051344000569","174011545737251",30.02,17.50,0,339.04,372.11,24.8,22.0,0.186,1254613.1,1254613.1,12567,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382033,314456.00
03/23/2019 19:00,2,0.807,ACTIVE,214.64,352.57,60.001,1553382004,"179051228000119","174011545737251",30.04,20.30,0,340.85,376.01,24.6,21.8,0.168,42033.3,42033.3,12645,0,0,0,L,46974696,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382034,314457.00
03/23/2019 19:15,2,0.520,ACTIVE,213.96,344.15,60.017,1553382904,"201051344000579","174011545737251",23.85,17.80,0,339.34,361.29,12.6,10.2,0.066,1254386.4,1254386.4,13017,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382906,314458.00
03/23/2019 19:15,2,0.420,ACTIVE,213.74,342.05,60.028,1553382904,"201051344001025","174011545737251",29.82,17.30,0,337.54,360.08,12.7,10.3,0.075,1236868.8,1236868.8,20941,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382907,314459.00
03/23/2019 19:15,2,0.432,ACTIVE,213.74,343.25,60.022,1553382904,"201051344001093","174011545737251",28.23,16.30,0,336.94,357.68,12.4,10.0,0.066,1221016.8,1221016.8,20961,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382908,314460.00
03/23/2019 19:15,2,0.479,ACTIVE,213.96,344.15,60.022,1553382904,"201051344000458","174011545737251",29.68,17.80,0,339.04,362.49,14.4,12.0,0.084,1237736.4,1237736.4,12758,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382908,314461.00
03/23/2019 19:15,2,0.475,ACTIVE,213.74,342.95,60.022,1553382904,"201051344000890","174011545737251",29.30,18.30,0,336.94,359.48,14.1,11.7,0.075,1235540.3,1235540.3,20887,0,0,0,L,1122011218,1,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382909,314462.00
03/23/2019 19:15,2,0.443,ACTIVE,213.96,344.76,60.022,1553382904,"201051344000988","174011545737251",19.00,16.00,0,337.54,358.28,8.6,6.3,0.053,958629.0,958629.0,13109,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382910,314463.00
03/23/2019 19:15,2,0.475,ACTIVE,214.19,343.85,60.022,1553382904,"201051344000582","174011545737251",28.84,17.00,0,337.84,362.79,13.9,11.5,0.084,1214949.7,1214949.7,20862,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382911,314464.00
03/23/2019 19:15,2,0.463,ACTIVE,213.96,344.45,60.049,1553382904,"201051344000868","174011545737251",28.55,15.80,0,337.24,360.38,13.4,11.1,0.075,1222803.6,1222803.6,44810,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382912,314465.00
03/23/2019 19:15,2,0.441,ACTIVE,214.64,345.66,60.028,1553382904,"201051344000576","174011545737251",28.80,16.00,0,338.74,361.59,12.9,10.5,0.080,1241022.8,1241022.8,16844,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382913,314466.00
03/23/2019 19:15,2,0.473,ACTIVE,213.96,343.85,60.049,1553382904,"201051344001158","174011545737251",23.50,16.30,0,338.44,360.99,11.3,8.9,0.071,1218122.9,1218122.9,13065,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382914,314467.00
03/23/2019 19:15,2,0.488,ACTIVE,213.96,344.45,60.012,1553382904,"201051344000917","174011545737251",28.23,18.00,0,336.34,360.69,14.0,11.6,0.080,1232957.8,1232957.8,20733,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382915,314468.00
03/23/2019 19:15,2,0.480,ACTIVE,213.96,342.35,60.049,1553382904,"201051344000417","174011545737251",19.28,17.50,0,336.94,354.37,9.4,7.2,0.053,993629.5,993629.5,20957,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382916,314469.00
03/23/2019 19:15,2,0.438,ACTIVE,213.96,344.15,60.022,1553382904,"201051344000685","174011545737251",29.72,17.00,0,337.54,360.99,13.2,10.8,0.084,1237468.7,1237468.7,20944,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382917,314470.00
03/23/2019 19:15,2,0.480,ACTIVE,213.96,344.76,60.022,1553382904,"201051344000651","174011545737251",28.67,16.70,0,337.54,360.69,14.0,11.6,0.084,1230081.6,1230081.6,20926,0,0,0,L,1122011218,1,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382918,314471.00
03/23/2019 19:15,2,0.471,ACTIVE,213.74,344.15,60.028,1553382904,"201051344000594","174011545737251",28.84,18.30,0,336.94,360.99,13.8,11.4,0.075,1243762.7,1243762.7,44757,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382919,314472.00
03/23/2019 19:15,2,0.441,ACTIVE,214.19,345.06,60.022,1553382904,"201051344000469","174011545737251",29.16,15.30,0,338.74,360.99,13.1,10.7,0.080,1222341.2,1222341.2,13049,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382920,314473.00
03/23/2019 19:15,2,0.557,ACTIVE,213.96,344.45,60.022,1553382904,"201051344000585","174011545737251",29.64,16.70,0,337.24,361.89,16.8,14.3,0.097,1242964.5,1242964.5,20980,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382921,314474.00
03/23/2019 19:15,2,0.484,ACTIVE,214.64,345.06,60.028,1553382904,"201051344000853","174011545737251",22.26,16.70,0,339.04,362.79,10.9,8.6,0.062,1245681.2,1245681.2,12645,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382922,314475.00
03/23/2019 19:15,2,0.377,ACTIVE,213.96,343.55,60.028,1553382904,"201051344001145","174011545737251",30.97,15.80,0,338.74,363.09,11.9,9.5,0.066,1245795.1,1245795.1,20896,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382923,314476.00
03/23/2019 19:15,2,0.465,ACTIVE,213.96,343.55,60.022,1553382904,"201051344000438","174011545737251",28.92,17.50,0,337.54,359.78,13.7,11.3,0.075,1238425.7,1238425.7,20934,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382923,314477.00
03/23/2019 19:15,2,0.494,ACTIVE,213.51,342.65,60.033,1553382904,"201051344001135","174011545737251",29.06,17.50,0,337.24,359.48,14.6,12.1,0.084,1225460.8,1225460.8,20887,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382924,314478.00
03/23/2019 19:15,2,0.480,ACTIVE,213.96,344.15,60.038,1553382904,"201051344000983","174011545737251",29.96,16.30,0,338.14,362.19,14.6,12.2,0.084,1243893.9,1243893.9,12653,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382925,314479.00
03/23/2019 19:15,2,0.465,ACTIVE,213.96,342.65,60.033,1553382904,"201051344001203","174011545737251",24.99,17.00,0,337.84,359.48,11.8,9.5,0.071,1233112.0,1233112.0,20939,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382926,314480.00
03/23/2019 19:15,2,0.422,ACTIVE,213.74,342.35,60.081,1553382904,"201051344001230","174011545737251",29.08,16.70,0,335.74,357.68,12.4,10.1,0.075,1230235.2,1230235.2,20750,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382927,314481.00
03/23/2019 19:15,2,0.488,ACTIVE,213.51,343.85,60.075,1553382904,"201051344000646","174011545737251",29.14,17.30,0,336.04,360.38,14.4,12.0,0.080,1223253.5,1223253.5,20906,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382928,314482.00
03/23/2019 19:15,2,0.457,ACTIVE,213.96,343.85,60.033,1553382904,"201051344000867","174011545737251",29.02,17.30,0,338.44,361.29,13.4,11.1,0.071,1221346.6,1221346.6,44830,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382929,314483.00
03/23/2019 19:15,2,0.453,ACTIVE,214.41,345.96,60.028,1553382904,"201051344000633","174011545737251",29.56,17.50,0,337.84,362.49,13.6,11.2,0.080,1220116.5,1220116.5,44882,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382930,314484.00
03/23/2019 19:15,2,0.465,ACTIVE,213.29,342.95,60.017,1553382904,"201051344000955","174011545737251",28.71,18.00,0,336.04,357.38,13.6,11.2,0.075,1242850.0,1242850.0,20929,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382931,314485.00
03/23/2019 19:15,2,0.457,ACTIVE,213.96,344.15,60.033,1553382904,"201051344000648","174011545737251",28.94,16.00,0,337.84,361.29,13.4,11.0,0.075,1233974.3,1233974.3,44387,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382932,314486.00
03/23/2019 19:15,2,0.453,ACTIVE,214.19,344.76,60.033,1553382904,"201051344000645","174011545737251",23.99,16.70,0,338.44,361.89,11.1,8.7,0.062,1238632.1,1238632.1,44349,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382933,314487.00
03/23/2019 19:15,2,0.475,ACTIVE,213.96,344.15,60.038,1553382904,"201051344000569","174011545737251",29.04,16.70,0,338.14,360.38,14.0,11.6,0.080,1254617.1,1254617.1,12568,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382934,314488.00
03/23/2019 19:15,2,0.477,ACTIVE,214.41,347.76,60.038,1553382904,"179051228000119","174011545737251",29.74,19.30,0,339.65,363.99,14.4,12.0,0.071,42037.4,42037.4,12646,0,0,0,L,46974696,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553382935,314489.00
03/23/2019 19:30,2,0.352,ACTIVE,213.74,342.65,60.028,1553383804,"201051344000579","174011545737251",29.14,16.70,0,337.24,351.07,10.4,8.1,0.044,1254388.7,1254388.7,13018,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383805,314490.00
03/23/2019 19:30,2,0.305,ACTIVE,213.29,341.45,60.028,1553383804,"201051344001025","174011545737251",29.32,16.00,0,335.74,350.17,9.1,6.9,0.040,1236870.8,1236870.8,20942,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383806,314491.00
03/23/2019 19:30,2,0.301,ACTIVE,213.29,342.05,60.022,1553383804,"201051344001093","174011545737251",29.16,15.50,0,336.04,349.86,8.9,6.7,0.027,1221018.8,1221018.8,20962,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383807,314492.00
03/23/2019 19:30,2,0.334,ACTIVE,213.51,342.65,60.022,1553383804,"201051344000458","174011545737251",28.09,16.70,0,336.94,352.27,9.5,7.3,0.044,1237738.7,1237738.7,12759,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383808,314493.00
03/23/2019 19:30,2,0.318,ACTIVE,213.51,341.15,60.049,1553383804,"201051344000890","174011545737251",29.08,17.00,0,335.74,350.77,9.4,7.1,0.040,1235542.5,1235542.5,20888,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383809,314494.00
03/23/2019 19:30,2,0.305,ACTIVE,213.29,343.85,60.059,1553383804,"201051344000988","174011545737251",18.73,15.50,0,336.64,350.77,5.8,3.7,0.031,958630.2,958630.2,13110,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383810,314495.00
03/23/2019 19:30,2,0.291,ACTIVE,213.74,342.05,60.001,1553383804,"201051344000582","174011545737251",28.51,15.80,0,336.64,350.77,8.4,6.2,0.035,1214951.7,1214951.7,20863,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383811,314496.00
03/23/2019 19:30,2,0.318,ACTIVE,213.51,342.65,60.043,1553383804,"201051344000868","174011545737251",28.47,15.00,0,337.24,351.67,9.2,7.0,0.040,1222805.7,1222805.7,44811,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383813,314497.00
03/23/2019 19:30,2,0.314,ACTIVE,214.19,344.15,60.022,1553383804,"201051344000576","174011545737251",28.47,15.30,0,337.84,352.57,9.1,6.9,0.040,1241024.9,1241024.9,16845,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383813,314498.00
03/23/2019 19:30,2,0.314,ACTIVE,213.74,343.25,60.022,1553383804,"201051344001158","174011545737251",28.39,15.50,0,336.94,350.77,9.1,6.8,0.044,1218125.0,1218125.0,13066,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383814,314499.00
03/23/2019 19:30,2,0.289,ACTIVE,213.51,342.05,60.017,1553383804,"201051344000917","174011545737251",27.87,16.70,0,335.74,351.07,8.2,6.0,0.031,1232959.7,1232959.7,20734,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383815,314500.00
03/23/2019 19:30,2,0.363,ACTIVE,213.74,341.75,60.012,1553383804,"201051344000417","174011545737251",18.21,16.30,0,336.34,348.36,6.7,4.6,0.022,993630.8,993630.8,20958,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383816,314501.00
03/23/2019 19:30,2,0.281,ACTIVE,213.74,343.25,60.012,1553383804,"201051344000685","174011545737251",29.12,15.80,0,336.04,351.97,8.3,6.1,0.040,1237470.7,1237470.7,20945,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383817,314502.00
03/23/2019 19:30,2,0.307,ACTIVE,213.51,342.95,60.012,1553383804,"201051344000651","174011545737251",28.11,15.50,0,337.24,351.37,8.8,6.5,0.035,1230083.7,1230083.7,20927,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383818,314503.00
03/23/2019 19:30,2,0.305,ACTIVE,213.51,342.65,60.038,1553383804,"201051344000594","174011545737251",29.74,17.00,0,336.04,351.37,9.2,6.9,0.040,1243764.8,1243764.8,44758,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383819,314504.00
03/23/2019 19:30,2,0.326,ACTIVE,213.96,344.15,60.017,1553383804,"201051344000469","174011545737251",29.00,14.70,0,336.94,351.97,9.6,7.3,0.040,1222343.3,1222343.3,13050,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383820,314505.00
03/23/2019 19:30,2,0.357,ACTIVE,213.74,342.65,60.012,1553383804,"201051344000585","174011545737251",28.29,15.80,0,336.34,352.27,10.3,8.0,0.049,1242967.1,1242967.1,20981,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383821,314506.00
03/23/2019 19:30,2,0.318,ACTIVE,214.19,344.45,60.017,1553383804,"201051344000853","174011545737251",29.02,15.80,0,338.74,352.27,9.4,7.1,0.040,1245683.3,1245683.3,12646,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383822,314507.00
03/23/2019 19:30,2,0.273,ACTIVE,213.51,342.35,60.017,1553383804,"201051344001145","174011545737251",29.22,15.00,0,336.94,350.17,8.1,5.9,0.031,1245797.0,1245797.0,20897,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383823,314508.00
03/23/2019 19:30,2,0.311,ACTIVE,213.74,342.35,60.022,1553383804,"201051344000438","174011545737251",29.56,16.00,0,337.24,351.37,9.4,7.1,0.040,1238427.8,1238427.8,20935,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383824,314509.00
03/23/2019 19:30,2,0.328,ACTIVE,213.06,340.85,60.017,1553383804,"201051344001135","174011545737251",29.38,16.00,0,335.74,350.47,9.8,7.6,0.040,1225463.1,1225463.1,20888,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383825,314510.00
03/23/2019 19:30,2,0.340,ACTIVE,213.74,342.65,60.017,1553383804,"201051344000983","174011545737251",28.43,15.80,0,337.24,351.67,9.8,7.5,0.044,1243896.2,1243896.2,12654,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383826,314511.00
03/23/2019 19:30,2,0.295,ACTIVE,213.51,341.45,60.022,1553383804,"201051344001203","174011545737251",28.98,15.80,0,336.64,350.77,8.7,6.5,0.031,1233113.9,1233113.9,20940,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383827,314512.00
03/23/2019 19:30,2,0.285,ACTIVE,213.29,341.45,60.033,1553383804,"201051344001230","174011545737251",28.57,15.50,0,335.14,348.66,8.3,6.1,0.027,1230237.0,1230237.0,20751,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383828,314513.00
03/23/2019 19:30,2,0.320,ACTIVE,213.06,342.05,60.012,1553383804,"201051344000646","174011545737251",28.03,16.00,0,335.14,351.07,9.1,6.9,0.044,1223255.7,1223255.7,20907,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383829,314514.00
03/23/2019 19:30,2,0.312,ACTIVE,214.19,342.65,60.012,1553383804,"201051344000867","174011545737251",28.96,16.30,0,337.24,350.77,9.2,7.0,0.035,1221348.8,1221348.8,44831,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383829,314515.00
03/23/2019 19:30,2,0.322,ACTIVE,214.19,345.36,60.012,1553383804,"201051344000633","174011545737251",28.43,16.00,0,336.94,354.07,9.3,7.1,0.035,1220118.6,1220118.6,44883,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383830,314516.00
03/23/2019 19:30,2,0.330,ACTIVE,213.06,341.15,59.990,1553383804,"201051344000955","174011545737251",29.26,17.00,0,335.14,350.17,9.8,7.6,0.044,1242852.3,1242852.3,20930,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383831,314517.00
03/23/2019 19:30,2,0.328,ACTIVE,213.96,343.55,60.017,1553383804,"201051344000648","174011545737251",28.01,15.30,0,337.54,351.37,9.4,7.1,0.044,1233976.4,1233976.4,44388,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383832,314518.00
03/23/2019 19:30,2,0.303,ACTIVE,214.19,343.85,60.043,1553383804,"201051344000645","174011545737251",28.27,15.80,0,338.44,351.07,8.7,6.5,0.040,1238634.0,1238634.0,44350,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383833,314519.00
03/23/2019 19:30,2,0.318,ACTIVE,213.74,343.55,60.059,1553383804,"201051344000569","174011545737251",29.36,16.00,0,336.94,351.37,9.5,7.2,0.040,1254619.3,1254619.3,12569,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383834,314520.00
03/23/2019 19:30,2,0.363,ACTIVE,213.96,346.56,60.017,1553383804,"179051228000119","174011545737251",28.71,18.30,0,338.44,356.18,10.6,8.3,0.031,42039.8,42039.8,12647,0,0,0,L,46974696,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553383835,314521.00
03/23/2019 19:45,2,0.287,ACTIVE,213.51,341.75,60.022,1553384704,"201051344000579","174011545737251",28.51,15.50,0,337.54,348.66,8.3,6.1,0.018,1254390.5,1254390.5,13019,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384705,314522.00
03/23/2019 19:45,2,0.244,ACTIVE,213.06,340.55,59.975,1553384704,"201051344001025","174011545737251",28.82,15.00,0,336.04,346.86,7.2,5.0,0.018,1236872.3,1236872.3,20943,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384706,314523.00
03/23/2019 19:45,2,0.256,ACTIVE,213.51,341.75,60.001,1553384704,"201051344001093","174011545737251",27.97,15.00,0,335.44,348.06,7.3,5.1,0.018,1221020.3,1221020.3,20963,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384707,314524.00
03/23/2019 19:45,2,0.250,ACTIVE,213.51,341.75,60.012,1553384704,"201051344000458","174011545737251",28.61,15.80,0,337.54,348.06,7.3,5.1,0.022,1237740.2,1237740.2,12760,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384708,314525.00
03/23/2019 19:45,2,0.262,ACTIVE,213.29,340.55,60.006,1553384704,"201051344000890","174011545737251",28.25,15.80,0,336.04,348.36,7.5,5.3,0.022,1235544.0,1235544.0,20889,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384709,314526.00
03/23/2019 19:45,2,0.238,ACTIVE,213.29,342.95,59.975,1553384704,"201051344000988","174011545737251",17.89,15.00,0,335.14,348.66,4.3,2.3,0.009,958630.9,958630.9,13111,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384710,314527.00
03/23/2019 19:45,2,0.232,ACTIVE,213.74,341.75,60.012,1553384704,"201051344000582","174011545737251",28.55,14.70,0,336.64,347.16,6.7,4.6,0.018,1214953.0,1214953.0,20864,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384711,314528.00
03/23/2019 19:45,2,0.256,ACTIVE,213.51,342.35,60.012,1553384704,"201051344000868","174011545737251",28.19,14.30,0,336.94,347.76,7.3,5.2,0.018,1222807.2,1222807.2,44812,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384712,314529.00
03/23/2019 19:45,2,0.250,ACTIVE,213.96,343.25,60.049,1553384704,"201051344000576","174011545737251",27.95,14.70,0,337.54,349.26,7.1,5.0,0.022,1241026.3,1241026.3,16846,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384713,314530.00
03/23/2019 19:45,2,0.238,ACTIVE,213.74,342.35,60.006,1553384704,"201051344001158","174011545737251",28.39,14.70,0,336.64,348.66,6.9,4.7,0.018,1218126.4,1218126.4,13067,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384714,314531.00
03/23/2019 19:45,2,0.238,ACTIVE,213.29,341.45,60.012,1553384704,"201051344000917","174011545737251",27.43,15.50,0,336.04,348.36,6.7,4.5,0.018,1232961.1,1232961.1,20735,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384715,314532.00
03/23/2019 19:45,2,0.287,ACTIVE,213.51,341.45,60.017,1553384704,"201051344000417","174011545737251",18.11,15.30,0,336.34,346.86,5.3,3.2,0.004,993631.8,993631.8,20959,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384716,314533.00
03/23/2019 19:45,2,0.227,ACTIVE,213.51,342.05,60.006,1553384704,"201051344000685","174011545737251",28.33,15.00,0,336.04,348.66,6.5,4.4,0.022,1237471.9,1237471.9,20946,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384717,314534.00
03/23/2019 19:45,2,0.246,ACTIVE,213.29,340.85,60.049,1553384704,"201051344000651","174011545737251",28.03,14.30,0,336.64,348.36,7.0,4.8,0.018,1230085.1,1230085.1,20928,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384717,314535.00
03/23/2019 19:45,2,0.240,ACTIVE,213.29,341.75,60.012,1553384704,"201051344000594","174011545737251",29.36,16.00,0,336.64,348.96,7.2,5.0,0.022,1243766.3,1243766.3,44759,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384718,314536.00
03/23/2019 19:45,2,0.264,ACTIVE,213.74,342.65,60.006,1553384704,"201051344000469","174011545737251",28.21,14.00,0,336.34,349.26,7.6,5.4,0.027,1222344.9,1222344.9,13051,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384719,314537.00
03/23/2019 19:45,2,0.275,ACTIVE,213.51,341.75,60.012,1553384704,"201051344000585","174011545737251",28.61,15.00,0,336.34,347.76,8.0,5.8,0.013,1242968.8,1242968.8,20982,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384720,314538.00
03/23/2019 19:45,2,0.248,ACTIVE,213.96,343.25,60.017,1553384704,"201051344000853","174011545737251",28.33,15.00,0,339.34,351.07,7.1,5.0,0.018,1245684.9,1245684.9,12647,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384721,314539.00
03/23/2019 19:45,2,0.225,ACTIVE,213.51,341.45,60.001,1553384704,"201051344001145","174011545737251",27.73,14.00,0,336.94,348.36,6.3,4.2,0.018,1245798.2,1245798.2,20898,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384722,314540.00
03/23/2019 19:45,2,0.252,ACTIVE,213.51,341.45,59.996,1553384704,"201051344000438","174011545737251",28.84,15.00,0,336.34,347.46,7.4,5.2,0.022,1238429.4,1238429.4,20936,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384723,314541.00
03/23/2019 19:45,2,0.264,ACTIVE,213.06,339.95,60.012,1553384704,"201051344001135","174011545737251",28.55,15.00,0,335.14,346.56,7.7,5.5,0.022,1225464.8,1225464.8,20889,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384724,314542.00
03/23/2019 19:45,2,0.262,ACTIVE,213.51,341.15,59.980,1553384704,"201051344000983","174011545737251",28.57,15.00,0,336.94,349.26,7.6,5.4,0.027,1243897.8,1243897.8,12655,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384725,314543.00
03/23/2019 19:45,2,0.244,ACTIVE,213.51,340.55,60.001,1553384704,"201051344001203","174011545737251",28.41,15.00,0,336.04,348.06,7.0,4.9,0.013,1233115.3,1233115.3,20941,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384726,314544.00
03/23/2019 19:45,2,0.246,ACTIVE,213.29,340.25,59.980,1553384704,"201051344001230","174011545737251",26.62,14.70,0,335.14,345.96,6.6,4.5,0.013,1230238.3,1230238.3,20752,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384727,314545.00
03/23/2019 19:45,2,0.244,ACTIVE,213.06,341.15,60.001,1553384704,"201051344000646","174011545737251",28.33,15.30,0,335.44,347.46,7.0,4.9,0.022,1223257.2,1223257.2,20908,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384728,314546.00
03/23/2019 19:45,2,0.250,ACTIVE,213.74,341.75,60.049,1553384704,"201051344000867","174011545737251",28.53,15.50,0,337.54,348.66,7.2,5.1,0.018,1221350.2,1221350.2,44832,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384729,314547.00
03/23/2019 19:45,2,0.256,ACTIVE,214.19,344.45,60.033,1553384704,"201051344000633","174011545737251",28.43,15.00,0,336.64,351.97,7.4,5.2,0.022,1220120.2,1220120.2,44884,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384729,314548.00
03/23/2019 19:45,2,0.270,ACTIVE,212.83,340.55,60.017,1553384704,"201051344000955","174011545737251",28.37,15.50,0,334.54,347.16,7.8,5.6,0.022,1242853.9,1242853.9,20931,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384730,314549.00
03/23/2019 19:45,2,0.260,ACTIVE,213.51,342.05,60.012,1553384704,"201051344000648","174011545737251",27.99,14.30,0,337.84,349.56,7.4,5.2,0.027,1233977.9,1233977.9,44389,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384731,314550.00
03/23/2019 19:45,2,0.234,ACTIVE,213.96,342.65,60.017,1553384704,"201051344000645","174011545737251",28.05,15.30,0,338.74,348.96,6.7,4.5,0.022,1238635.4,1238635.4,44351,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384732,314551.00
03/23/2019 19:45,2,0.252,ACTIVE,213.51,342.05,60.017,1553384704,"201051344000569","174011545737251",28.67,15.50,0,337.24,348.96,7.4,5.2,0.022,1254620.8,1254620.8,12570,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384733,314552.00
03/23/2019 19:45,2,0.299,ACTIVE,213.74,346.26,60.017,1553384704,"179051228000119","174011545737251",27.67,17.80,0,338.74,353.47,8.4,6.2,0.022,42041.7,42041.7,12648,0,0,0,L,46974696,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553384734,314553.00
03/23/2019 20:00,2,0.225,ACTIVE,213.51,340.85,60.038,1553385604,"201051344000579","174011545737251",24.85,14.70,0,337.54,346.56,5.7,3.5,0.000,1254391.7,1254391.7,13020,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385605,314554.00
03/23/2019 20:00,2,0.170,ACTIVE,213.29,339.95,60.028,1553385604,"201051344001025","174011545737251",26.96,14.00,0,335.44,346.26,4.7,2.6,0.000,1236873.2,1236873.2,20944,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385606,314555.00
03/23/2019 20:00,2,0.195,ALERT,213.29,323.41,60.033,1553385604,"201051344001093","174011545737251",24.47,14.00,0,303.28,348.06,4.8,2.7,0.000,1221021.2,1221021.2,20964,0,0,0,L,1122011218,1,122.46,121.78,0002,12,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385608,314556.00
03/23/2019 20:00,2,0.174,ACTIVE,213.51,340.85,60.038,1553385604,"201051344000458","174011545737251",26.42,15.00,0,336.94,346.26,4.7,2.6,0.000,1237741.2,1237741.2,12761,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385609,314557.00
03/23/2019 20:00,2,0.184,ACTIVE,213.29,337.84,60.017,1553385604,"201051344000890","174011545737251",26.28,14.70,0,335.14,346.26,4.9,2.8,0.000,1235545.0,1235545.0,20890,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385610,314558.00
03/23/2019 20:00,2,0.146,ALERT,213.29,305.38,60.054,1553385604,"201051344000988","174011545737251",18.03,13.70,0,302.07,360.08,2.7,0.7,0.000,958631.3,958631.3,13112,0,0,0,L,1122011218,1,121.33,122.91,0002,10,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385612,314559.00
03/23/2019 20:00,2,0.180,ACTIVE,213.96,332.73,60.028,1553385604,"201051344000582","174011545737251",23.87,13.70,0,326.72,346.56,4.4,2.3,0.000,1214953.9,1214953.9,20865,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385613,314560.00
03/23/2019 20:00,2,0.178,ACTIVE,213.29,340.55,60.038,1553385604,"201051344000868","174011545737251",26.08,13.70,0,336.64,346.56,4.7,2.6,0.004,1222808.1,1222808.1,44813,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385614,314561.00
03/23/2019 20:00,2,0.186,ACTIVE,213.74,331.83,60.043,1553385604,"201051344000576","174011545737251",23.22,13.70,0,329.73,348.06,4.4,2.3,0.000,1241027.3,1241027.3,16847,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385615,314562.00
03/23/2019 20:00,2,0.166,ACTIVE,213.06,339.65,60.028,1553385604,"201051344001158","174011545737251",25.31,13.70,0,336.34,346.86,4.3,2.2,0.000,1218127.2,1218127.2,13068,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385616,314563.00
03/23/2019 20:00,2,0.158,ALERT,213.06,323.11,60.038,1553385604,"201051344000917","174011545737251",25.23,14.70,0,302.07,347.76,4.0,2.0,0.000,1232961.9,1232961.9,20736,0,0,0,L,1122011218,1,122.23,122.01,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385618,314564.00
03/23/2019 20:00,2,0.188,ALERT,212.83,302.37,60.038,1553385604,"201051344000417","174011545737251",19.20,13.70,0,301.77,343.55,3.8,1.7,0.000,993632.3,993632.3,20960,0,0,0,L,1122011218,1,121.78,121.55,0002,11,0,0,0,0,0,0,6,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385619,314565.00
