ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 20:00,2,0.168,ACTIVE,212.83,316.80,60.033,1553385604,"201051344000685","174011545737251",22.58,14.00,0,314.10,346.86,3.9,1.8,0.000,1237472.7,1237472.7,20947,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385620,314566.00
03/23/2019 20:00,2,0.191,ACTIVE,212.61,332.13,60.033,1553385604,"201051344000651","174011545737251",23.32,13.30,0,330.03,345.66,4.5,2.5,0.000,1230086.0,1230086.0,20929,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385621,314567.00
03/23/2019 20:00,2,0.186,ACTIVE,212.38,338.44,60.054,1553385604,"201051344000594","174011545737251",24.43,15.00,0,335.44,346.86,4.7,2.6,0.004,1243767.3,1243767.3,44760,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385622,314568.00
03/23/2019 20:00,2,0.186,ACTIVE,212.61,339.04,60.033,1553385604,"201051344000469","174011545737251",26.10,13.00,0,335.74,347.46,5.0,2.9,0.000,1222345.9,1222345.9,13052,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385623,314569.00
03/23/2019 20:00,2,0.207,ACTIVE,212.83,339.34,60.028,1553385604,"201051344000585","174011545737251",24.51,14.00,0,335.44,345.66,5.2,3.1,0.000,1242969.9,1242969.9,20983,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385624,314570.00
03/23/2019 20:00,2,0.162,ACTIVE,213.06,340.55,59.996,1553385604,"201051344000853","174011545737251",25.92,14.00,0,336.94,348.06,4.3,2.2,0.000,1245685.7,1245685.7,12648,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385625,314571.00
03/23/2019 20:00,2,0.158,ACTIVE,212.83,316.50,60.006,1553385604,"201051344001145","174011545737251",23.84,13.30,0,314.70,347.16,3.8,1.8,0.000,1245799.0,1245799.0,20899,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385626,314572.00
03/23/2019 20:00,2,0.184,ACTIVE,212.61,336.64,60.022,1553385604,"201051344000438","174011545737251",25.54,14.00,0,330.63,345.96,4.8,2.7,0.000,1238430.3,1238430.3,20937,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385627,314573.00
03/23/2019 20:00,2,0.178,ACTIVE,212.16,338.14,60.022,1553385604,"201051344001135","174011545737251",27.31,14.00,0,336.04,344.76,5.0,2.9,0.000,1225465.8,1225465.8,20890,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385628,314574.00
03/23/2019 20:00,2,0.193,ACTIVE,212.61,334.24,60.033,1553385604,"201051344000983","174011545737251",24.21,14.00,0,332.43,346.56,4.8,2.7,0.000,1243898.8,1243898.8,12656,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385629,314575.00
03/23/2019 20:00,2,0.184,ACTIVE,212.61,324.92,60.038,1553385604,"201051344001203","174011545737251",23.56,14.00,0,321.61,346.86,4.4,2.3,0.000,1233116.2,1233116.2,20942,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385630,314576.00
03/23/2019 20:00,2,0.168,ALERT,212.16,306.58,60.017,1553385604,"201051344001230","174011545737251",23.06,13.70,0,303.28,350.47,3.9,1.9,0.000,1230239.1,1230239.1,20753,0,0,0,L,1122011218,1,122.01,121.10,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385631,314577.00
03/23/2019 20:00,2,0.180,ACTIVE,212.16,330.03,60.033,1553385604,"201051344000646","174011545737251",24.51,14.00,0,327.32,345.66,4.5,2.4,0.000,1223258.1,1223258.1,20909,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385632,314578.00
03/23/2019 20:00,2,0.178,ACTIVE,212.61,329.13,60.022,1553385604,"201051344000867","174011545737251",25.60,15.00,0,327.62,347.46,4.6,2.5,0.000,1221351.2,1221351.2,44833,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385633,314579.00
03/23/2019 20:00,2,0.182,ACTIVE,213.06,328.22,60.033,1553385604,"201051344000633","174011545737251",25.09,14.00,0,324.02,348.66,4.7,2.6,0.000,1220121.1,1220121.1,44885,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385634,314580.00
03/23/2019 20:00,2,0.211,ACTIVE,212.16,331.83,60.028,1553385604,"201051344000955","174011545737251",23.42,14.70,0,330.33,345.06,5.0,2.9,0.000,1242854.9,1242854.9,20932,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385635,314581.00
03/23/2019 20:00,2,0.186,ACTIVE,212.61,338.74,60.033,1553385604,"201051344000648","174011545737251",25.19,13.30,0,336.94,347.16,4.8,2.7,0.000,1233978.9,1233978.9,44390,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385636,314582.00
03/23/2019 20:00,2,0.168,ACTIVE,212.83,336.64,60.022,1553385604,"201051344000645","174011545737251",24.97,14.70,0,335.74,346.86,4.2,2.2,0.000,1238636.2,1238636.2,44352,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385637,314583.00
03/23/2019 20:00,2,0.188,ACTIVE,212.38,336.64,60.038,1553385604,"201051344000569","174011545737251",24.59,14.70,0,335.14,346.86,4.7,2.6,0.000,1254621.8,1254621.8,12571,0,0,0,L,1122011218,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385638,314584.00
03/23/2019 20:00,2,0.225,ALERT,212.61,328.82,60.033,1553385604,"179051228000119","174011545737251",25.41,16.70,0,300.57,359.78,5.8,3.7,0.000,42042.9,42042.9,12649,0,0,0,L,46974696,1,120.88,122.68,0000,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553385640,314585.00
03/23/2019 20:15,2,0.094,ALERT,212.38,301.17,60.049,1553386504,"201051344000579","174011545737251",28.78,13.00,0,300.27,342.35,2.8,0.7,0.000,1254392.1,1254392.1,13021,0,0,0,L,1122011218,1,120.65,122.01,0100,9,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1553386506,314586.00
03/23/2019 20:15,2,0.070,ALERT,212.61,300.87,60.059,1553386504,"201051344001025","174011545737251",28.65,12.00,0,299.97,342.35,2.1,0.1,0.000,1236873.5,1236873.5,20945,0,0,0,L,1122011218,1,121.55,121.55,0100,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1553386508,314587.00
03/23/2019 20:15,2,0.109,ALERT,212.83,301.17,60.033,1553386504,"201051344001093","174011545737251",27.53,12.30,0,300.27,324.02,3.0,1.0,0.000,1221021.6,1221021.6,20966,0,0,0,L,1122011218,1,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553386510,314588.00
03/23/2019 20:15,2,0.078,ALERT,212.16,300.57,60.049,1553386504,"201051344000458","174011545737251",28.17,13.30,0,299.67,342.05,2.2,0.2,0.000,1237741.5,1237741.5,12762,0,0,0,L,1122011218,1,121.10,122.23,0100,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1553386511,314589.00
03/23/2019 20:15,2,0.102,ALERT,212.61,301.47,60.022,1553386504,"201051344000890","174011545737251",28.59,13.00,0,300.87,340.25,3.0,0.9,0.000,1235545.4,1235545.4,20891,0,0,0,L,1122011218,1,122.23,121.10,0100,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1553386514,314590.00
03/23/2019 20:15,2,0.057,ALERT,212.16,300.27,60.049,1553386504,"201051344000988","174011545737251",18.57,12.30,0,297.26,305.98,1.1,0.0,0.000,958631.3,958631.3,13114,0,0,0,L,1122011218,1,120.65,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1553386515,314591.00
03/23/2019 20:15,2,0.066,ALERT,213.06,301.77,60.033,1553386504,"201051344000582","174011545737251",28.25,12.30,0,300.87,340.25,1.9,0.0,0.000,1214954.1,1214954.1,20866,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1553386517,314592.00
03/23/2019 20:15,2,0.080,ALERT,212.16,301.17,60.022,1553386504,"201051344000868","174011545737251",28.01,12.00,0,299.97,340.55,2.3,0.3,0.000,1222808.4,1222808.4,44814,0,0,0,L,1122011218,1,120.65,122.46,0100,10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1553386519,314593.00
03/23/2019 20:15,2,0.072,ALERT,212.83,300.87,60.028,1553386504,"201051344000576","174011545737251",27.51,12.30,0,299.67,339.65,2.0,0.0,0.000,1241027.4,1241027.4,16848,0,0,0,L,1122011218,1,121.10,122.23,0100,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1553386521,314594.00
03/23/2019 20:15,2,0.057,ALERT,212.38,300.27,60.049,1553386504,"201051344001158","174011545737251",28.25,12.00,0,298.77,340.55,1.6,0.0,0.000,1218127.4,1218127.4,13069,0,0,0,L,1122011218,1,120.65,122.01,0100,11,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1553386523,314595.00
03/23/2019 20:15,2,0.066,ALERT,212.83,300.87,60.017,1553386504,"201051344000917","174011545737251",27.83,13.00,0,298.77,328.22,1.9,0.0,0.000,1232962.0,1232962.0,20738,0,0,0,L,1122011218,1,121.78,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1553386525,314596.00
03/23/2019 20:15,2,0.115,ALERT,212.83,300.87,60.049,1553386504,"201051344000417","174011545737251",18.17,12.30,0,299.67,303.88,2.1,0.2,0.000,993632.5,993632.5,20962,0,0,0,L,1122011218,1,121.78,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1553386526,314597.00
03/23/2019 20:15,2,0.049,ALERT,213.06,301.47,60.028,1553386504,"201051344000685","174011545737251",28.21,12.30,0,299.97,339.65,1.4,0.0,0.000,1237472.9,1237472.9,20948,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1553386528,314598.00
03/23/2019 20:15,2,0.061,ALERT,213.06,300.57,60.001,1553386504,"201051344000651","174011545737251",28.15,11.70,0,299.67,340.85,1.8,0.0,0.000,1230086.2,1230086.2,20930,0,0,0,L,1122011218,1,122.46,121.33,0100,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1553386530,314599.00
03/23/2019 20:15,2,0.078,ALERT,212.16,301.47,60.022,1553386504,"201051344000594","174011545737251",28.75,13.30,0,299.37,340.55,2.3,0.3,0.000,1243767.5,1243767.5,44761,0,0,0,L,1122011218,1,120.88,122.01,0100,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1553386532,314600.00
03/23/2019 20:15,2,0.080,ALERT,212.61,300.57,60.028,1553386504,"201051344000469","174011545737251",27.69,11.70,0,298.47,341.45,2.3,0.3,0.000,1222346.3,1222346.3,13053,0,0,0,L,1122011218,1,120.42,122.68,0100,9,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1553386534,314601.00
03/23/2019 20:15,2,0.086,ALERT,212.83,301.47,60.022,1553386504,"201051344000585","174011545737251",28.31,12.30,0,299.67,340.85,2.5,0.5,0.000,1242970.2,1242970.2,20984,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1553386536,314602.00
03/23/2019 20:15,2,0.059,ALERT,213.06,300.27,60.028,1553386504,"201051344000853","174011545737251",28.57,12.30,0,299.37,341.75,1.8,0.0,0.000,1245685.9,1245685.9,12649,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1553386537,314603.00
03/23/2019 20:15,2,0.066,ALERT,212.83,301.47,59.985,1553386504,"201051344001145","174011545737251",28.17,11.70,0,300.57,339.65,1.9,0.0,0.000,1245799.1,1245799.1,20900,0,0,0,L,1122011218,1,122.01,121.55,0100,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1553386539,314604.00
03/23/2019 20:15,2,0.080,ALERT,212.83,301.47,60.012,1553386504,"201051344000438","174011545737251",28.33,12.30,0,300.57,339.04,2.4,0.3,0.000,1238430.6,1238430.6,20938,0,0,0,L,1122011218,1,122.23,121.55,0100,11,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1553386541,314605.00
03/23/2019 20:15,2,0.086,ALERT,212.38,301.17,60.022,1553386504,"201051344001135","174011545737251",28.53,12.30,0,300.27,339.65,2.5,0.5,0.000,1225466.1,1225466.1,20891,0,0,0,L,1122011218,1,121.78,121.33,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1553386543,314606.00
03/23/2019 20:15,2,0.080,ALERT,212.38,300.87,60.012,1553386504,"201051344000983","174011545737251",28.13,12.70,0,299.67,339.04,2.3,0.3,0.000,1243899.1,1243899.1,12657,0,0,0,L,1122011218,1,120.88,122.01,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1553386545,314607.00
03/23/2019 20:15,2,0.074,ALERT,212.83,300.87,60.012,1553386504,"201051344001203","174011545737251",27.69,12.30,0,299.97,340.85,2.1,0.1,0.000,1233116.4,1233116.4,20943,0,0,0,L,1122011218,1,122.46,121.33,0100,9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553386546,314608.00
03/23/2019 20:15,2,0.074,ALERT,212.61,301.47,60.006,1553386504,"201051344001230","174011545737251",27.43,12.00,0,300.27,307.18,2.1,0.1,0.000,1230239.3,1230239.3,20755,0,0,0,L,1122011218,1,122.01,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553386548,314609.00
03/23/2019 20:15,2,0.055,ALERT,212.38,301.17,60.001,1553386504,"201051344000646","174011545737251",27.71,12.30,0,299.37,338.44,1.6,0.0,0.000,1223258.3,1223258.3,20910,0,0,0,L,1122011218,1,122.23,121.33,0100,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1553386550,314610.00
03/23/2019 20:15,2,0.080,ALERT,212.61,301.17,60.022,1553386504,"201051344000867","174011545737251",27.55,13.30,0,299.37,339.34,2.2,0.2,0.000,1221351.4,1221351.4,44834,0,0,0,L,1122011218,1,121.10,122.01,0100,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1553386552,314611.00
03/23/2019 20:15,2,0.074,ALERT,213.06,301.47,60.017,1553386504,"201051344000633","174011545737251",28.03,12.30,0,297.57,339.34,2.1,0.2,0.000,1220121.4,1220121.4,44886,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1553386554,314612.00
03/23/2019 20:15,2,0.084,ALERT,212.38,301.17,60.017,1553386504,"201051344000955","174011545737251",28.11,12.70,0,299.97,339.95,2.4,0.4,0.000,1242855.2,1242855.2,20933,0,0,0,L,1122011218,1,121.33,121.55,0100,10,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1553386556,314613.00
03/23/2019 20:15,2,0.080,ALERT,212.61,300.57,60.022,1553386504,"201051344000648","174011545737251",28.25,12.00,0,298.77,342.05,2.3,0.3,0.000,1233979.2,1233979.2,44391,0,0,0,L,1122011218,1,120.42,122.46,0100,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1553386557,314614.00
03/23/2019 20:15,2,0.049,ALERT,212.83,301.17,60.054,1553386504,"201051344000645","174011545737251",28.41,13.00,0,299.37,339.95,1.4,0.0,0.000,1238636.3,1238636.3,44353,0,0,0,L,1122011218,1,121.33,122.46,0100,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1553386559,314615.00
03/23/2019 20:15,2,0.082,ALERT,212.38,301.77,60.006,1553386504,"201051344000569","174011545737251",28.37,12.70,0,299.97,340.55,2.4,0.3,0.000,1254622.1,1254622.1,12572,0,0,0,L,1122011218,1,120.42,122.46,0100,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1553386561,314616.00
03/23/2019 20:15,2,0.125,ALERT,212.61,300.87,60.017,1553386504,"179051228000119","174011545737251",26.76,14.70,0,298.17,329.13,3.4,1.3,0.000,42043.5,42043.5,12651,0,0,0,L,46974696,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553386563,314617.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.87,60.043,1553387404,"201051344000579","174011545737251",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13023,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1553387406,314618.00
03/23/2019 20:30,2,0.000,ALERT,211.93,299.97,60.054,1553387404,"201051344001025","174011545737251",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,1236873.5,1236873.5,20947,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1553387408,314619.00
03/23/2019 20:30,2,0.000,ALERT,212.16,300.57,60.049,1553387404,"201051344001093","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1221021.6,1221021.6,20968,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1553387410,314620.00
03/23/2019 20:30,2,0.000,ALERT,211.48,299.97,60.049,1553387404,"201051344000458","174011545737251",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12764,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1553387412,314621.00
03/23/2019 20:30,2,0.000,ALERT,211.93,300.87,60.070,1553387404,"201051344000890","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1235545.4,1235545.4,20893,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1553387414,314622.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.27,60.043,1553387404,"201051344000988","174011545737251",0.00,11.30,0,296.06,302.98,0.0,0.0,0.000,958631.3,958631.3,13116,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1553387416,314623.00
03/23/2019 20:30,2,0.000,ALERT,212.61,301.47,59.996,1553387404,"201051344000582","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1214954.1,1214954.1,20868,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1553387417,314624.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.87,60.054,1553387404,"201051344000868","174011545737251",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44816,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1553387419,314625.00
03/23/2019 20:30,2,0.000,ALERT,212.16,300.57,60.043,1553387404,"201051344000576","174011545737251",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16850,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1553387421,314626.00
03/23/2019 20:30,2,0.000,ALERT,211.70,299.97,60.049,1553387404,"201051344001158","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13071,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1553387423,314627.00
03/23/2019 20:30,2,0.000,ALERT,212.16,299.97,60.075,1553387404,"201051344000917","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1232962.0,1232962.0,20740,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1553387425,314628.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.27,60.059,1553387404,"201051344000417","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,993632.5,993632.5,20964,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1553387426,314629.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.87,60.049,1553387404,"201051344000685","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1237472.9,1237472.9,20950,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553387428,314630.00
03/23/2019 20:30,2,0.000,ALERT,212.16,299.97,60.022,1553387404,"201051344000651","174011545737251",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1230086.2,1230086.2,20932,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1553387430,314631.00
03/23/2019 20:30,2,0.000,ALERT,211.48,300.57,60.054,1553387404,"201051344000594","174011545737251",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,1243767.5,1243767.5,44763,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1553387432,314632.00
03/23/2019 20:30,2,0.000,ALERT,211.70,299.97,60.054,1553387404,"201051344000469","174011545737251",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,1222346.3,1222346.3,13055,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1553387434,314633.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.87,60.049,1553387404,"201051344000585","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1242970.3,1242970.3,20986,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1553387436,314634.00
03/23/2019 20:30,2,0.000,ALERT,212.16,300.27,60.049,1553387404,"201051344000853","174011545737251",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12651,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1553387437,314635.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.57,60.054,1553387404,"201051344001145","174011545737251",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,1245799.1,1245799.1,20902,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553387439,314636.00
03/23/2019 20:30,2,0.000,ALERT,212.16,300.57,60.043,1553387404,"201051344000438","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1238430.6,1238430.6,20940,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1553387441,314637.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.27,60.070,1553387404,"201051344001135","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1225466.1,1225466.1,20893,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1553387443,314638.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.87,60.001,1553387404,"201051344000983","174011545737251",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12659,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553387445,314639.00
03/23/2019 20:30,2,0.000,ALERT,212.16,299.97,60.022,1553387404,"201051344001203","174011545737251",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,1233116.4,1233116.4,20945,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553387447,314640.00
03/23/2019 20:30,2,0.000,ALERT,211.93,300.57,60.033,1553387404,"201051344001230","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1230239.3,1230239.3,20757,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1553387448,314641.00
03/23/2019 20:30,2,0.000,ALERT,211.93,300.27,60.022,1553387404,"201051344000646","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1223258.3,1223258.3,20912,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1553387450,314642.00
03/23/2019 20:30,2,0.000,ALERT,211.93,300.27,59.996,1553387404,"201051344000867","174011545737251",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44836,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553387452,314643.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.27,60.017,1553387404,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,1220121.4,1220121.4,44888,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1553387454,314644.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.57,60.022,1553387404,"201051344000955","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1242855.2,1242855.2,20935,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1553387456,314645.00
03/23/2019 20:30,2,0.000,ALERT,211.93,299.67,60.022,1553387404,"201051344000648","174011545737251",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44393,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553387457,314646.00
03/23/2019 20:30,2,0.000,ALERT,212.38,300.27,60.028,1553387404,"201051344000645","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44355,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1553387459,314647.00
03/23/2019 20:30,2,0.000,ALERT,211.70,300.87,59.990,1553387404,"201051344000569","174011545737251",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,1254622.1,1254622.1,12574,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1553387461,314648.00
03/23/2019 20:30,2,0.000,ALERT,212.16,299.97,59.980,1553387404,"179051228000119","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,42043.5,42043.5,12653,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553387463,314649.00
03/23/2019 20:45,2,0.000,ALERT,211.70,301.17,60.022,1553388304,"201051344000579","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13025,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388306,314650.00
03/23/2019 20:45,2,0.000,ALERT,211.70,299.97,60.017,1553388304,"201051344001025","174011545737251",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,1236873.5,1236873.5,20949,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388308,314651.00
03/23/2019 20:45,2,0.000,ALERT,211.93,300.57,60.017,1553388304,"201051344001093","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1221021.6,1221021.6,20970,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388310,314652.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.57,60.006,1553388304,"201051344000458","174011545737251",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12766,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388311,314653.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.87,60.006,1553388304,"201051344000890","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1235545.4,1235545.4,20895,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388313,314654.00
03/23/2019 20:45,2,0.000,ALERT,211.48,300.27,60.012,1553388304,"201051344000988","174011545737251",0.00,10.30,0,295.46,302.07,0.0,0.0,0.000,958631.3,958631.3,13118,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388315,314655.00
03/23/2019 20:45,2,0.000,ALERT,212.38,301.47,60.006,1553388304,"201051344000582","174011545737251",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1214954.1,1214954.1,20870,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388317,314656.00
03/23/2019 20:45,2,0.000,ALERT,211.70,301.17,60.033,1553388304,"201051344000868","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44818,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388319,314657.00
03/23/2019 20:45,2,0.000,ALERT,212.16,301.17,60.001,1553388304,"201051344000576","174011545737251",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16852,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388320,314658.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.57,60.028,1553388304,"201051344001158","174011545737251",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13073,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388322,314659.00
03/23/2019 20:45,2,0.000,ALERT,211.93,299.97,60.012,1553388304,"201051344000917","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1232962.0,1232962.0,20742,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388324,314660.00
03/23/2019 20:45,2,0.000,ALERT,211.93,299.97,60.028,1553388304,"201051344000417","174011545737251",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,993632.5,993632.5,20966,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388326,314661.00
03/23/2019 20:45,2,0.000,ALERT,212.16,300.27,60.022,1553388304,"201051344000685","174011545737251",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,1237472.9,1237472.9,20952,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388328,314662.00
03/23/2019 20:45,2,0.000,ALERT,212.16,299.97,60.022,1553388304,"201051344000651","174011545737251",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,1230086.2,1230086.2,20934,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388330,314663.00
03/23/2019 20:45,2,0.000,ALERT,211.25,300.87,60.001,1553388304,"201051344000594","174011545737251",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1243767.5,1243767.5,44765,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388331,314664.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.27,60.022,1553388304,"201051344000469","174011545737251",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13057,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388333,314665.00
03/23/2019 20:45,2,0.000,ALERT,211.93,300.57,60.038,1553388304,"201051344000585","174011545737251",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,1242970.3,1242970.3,20988,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388335,314666.00
03/23/2019 20:45,2,0.000,ALERT,212.38,300.57,60.028,1553388304,"201051344000853","174011545737251",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12653,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388337,314667.00
03/23/2019 20:45,2,0.000,ALERT,212.16,300.87,60.033,1553388304,"201051344001145","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1245799.1,1245799.1,20904,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388339,314668.00
03/23/2019 20:45,2,0.000,ALERT,212.16,300.57,60.017,1553388304,"201051344000438","174011545737251",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1238430.6,1238430.6,20942,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388340,314669.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.57,60.033,1553388304,"201051344001135","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1225466.1,1225466.1,20895,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388342,314670.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.87,60.006,1553388304,"201051344000983","174011545737251",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12661,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388344,314671.00
03/23/2019 20:45,2,0.000,ALERT,211.93,300.27,60.017,1553388304,"201051344001203","174011545737251",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,1233116.4,1233116.4,20947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388346,314672.00
03/23/2019 20:45,2,0.000,ALERT,211.93,300.87,60.038,1553388304,"201051344001230","174011545737251",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1230239.3,1230239.3,20759,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388348,314673.00
03/23/2019 20:45,2,0.000,ALERT,211.48,300.27,60.043,1553388304,"201051344000646","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1223258.3,1223258.3,20914,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388349,314674.00
03/23/2019 20:45,2,0.000,ALERT,211.70,299.97,60.043,1553388304,"201051344000867","174011545737251",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44838,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388351,314675.00
03/23/2019 20:45,2,0.000,ALERT,212.16,299.97,60.043,1553388304,"201051344000633","174011545737251",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44890,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388353,314676.00
03/23/2019 20:45,2,0.000,ALERT,211.48,300.57,60.065,1553388304,"201051344000955","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1242855.2,1242855.2,20937,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388355,314677.00
03/23/2019 20:45,2,0.000,ALERT,211.70,299.67,60.081,1553388304,"201051344000648","174011545737251",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44395,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388357,314678.00
03/23/2019 20:45,2,0.000,ALERT,212.16,300.27,60.038,1553388304,"201051344000645","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44357,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553388359,314679.00
03/23/2019 20:45,2,0.000,ALERT,211.70,300.87,60.049,1553388304,"201051344000569","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12576,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553388361,314680.00
03/23/2019 20:45,2,0.000,ALERT,212.16,300.27,60.033,1553388304,"179051228000119","174011545737251",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,42043.5,42043.5,12655,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553388362,314681.00
03/23/2019 21:00,2,0.000,ALERT,211.93,301.17,60.033,1553389204,"201051344000579","174011545737251",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,1254392.1,1254392.1,13027,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389206,314682.00
03/23/2019 21:00,2,0.000,ALERT,211.70,299.97,60.033,1553389204,"201051344001025","174011545737251",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,1236873.5,1236873.5,20951,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389208,314683.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.57,60.028,1553389204,"201051344001093","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1221021.6,1221021.6,20972,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389209,314684.00
03/23/2019 21:00,2,0.000,ALERT,211.70,300.27,60.033,1553389204,"201051344000458","174011545737251",0.00,10.30,0,298.47,305.08,0.0,0.0,0.000,1237741.5,1237741.5,12768,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389211,314685.00
03/23/2019 21:00,2,0.000,ALERT,211.93,301.47,60.028,1553389204,"201051344000890","174011545737251",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,1235545.4,1235545.4,20897,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389213,314686.00
03/23/2019 21:00,2,0.000,ALERT,211.70,300.27,60.028,1553389204,"201051344000988","174011545737251",0.00,9.70,0,296.06,303.58,0.0,0.0,0.000,958631.3,958631.3,13120,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389215,314687.00
03/23/2019 21:00,2,0.000,ALERT,212.38,301.47,60.033,1553389204,"201051344000582","174011545737251",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,1214954.1,1214954.1,20872,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389217,314688.00
03/23/2019 21:00,2,0.000,ALERT,211.93,301.17,60.022,1553389204,"201051344000868","174011545737251",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,1222808.4,1222808.4,44820,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389219,314689.00
03/23/2019 21:00,2,0.000,ALERT,212.38,300.87,60.017,1553389204,"201051344000576","174011545737251",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,1241027.4,1241027.4,16854,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389220,314690.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.27,60.012,1553389204,"201051344001158","174011545737251",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,1218127.4,1218127.4,13075,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389222,314691.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.27,60.017,1553389204,"201051344000917","174011545737251",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,1232962.0,1232962.0,20744,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389224,314692.00
03/23/2019 21:00,2,0.000,ALERT,212.16,299.97,60.033,1553389204,"201051344000417","174011545737251",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,993632.5,993632.5,20968,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389226,314693.00
03/23/2019 21:00,2,0.000,ALERT,212.38,300.87,60.038,1553389204,"201051344000685","174011545737251",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,1237472.9,1237472.9,20954,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389228,314694.00
03/23/2019 21:00,2,0.000,ALERT,212.16,299.97,60.022,1553389204,"201051344000651","174011545737251",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,1230086.2,1230086.2,20936,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389229,314695.00
03/23/2019 21:00,2,0.000,ALERT,211.48,300.87,60.033,1553389204,"201051344000594","174011545737251",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,1243767.5,1243767.5,44767,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389231,314696.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.27,60.028,1553389204,"201051344000469","174011545737251",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,1222346.3,1222346.3,13059,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389233,314697.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.87,60.022,1553389204,"201051344000585","174011545737251",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,1242970.3,1242970.3,20990,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389235,314698.00
03/23/2019 21:00,2,0.000,ALERT,212.38,300.57,60.028,1553389204,"201051344000853","174011545737251",0.00,9.30,0,298.17,304.48,0.0,0.0,0.000,1245685.9,1245685.9,12655,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389237,314699.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.87,60.028,1553389204,"201051344001145","174011545737251",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,1245799.1,1245799.1,20906,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389239,314700.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.57,60.028,1553389204,"201051344000438","174011545737251",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,1238430.6,1238430.6,20944,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389241,314701.00
03/23/2019 21:00,2,0.000,ALERT,211.70,300.57,60.017,1553389204,"201051344001135","174011545737251",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,1225466.1,1225466.1,20897,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389242,314702.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.57,60.022,1553389204,"201051344000983","174011545737251",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,1243899.1,1243899.1,12663,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389244,314703.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.27,60.017,1553389204,"201051344001203","174011545737251",0.00,9.30,0,298.47,304.78,0.0,0.0,0.000,1233116.4,1233116.4,20949,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389246,314704.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.87,60.006,1553389204,"201051344001230","174011545737251",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,1230239.3,1230239.3,20761,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389248,314705.00
03/23/2019 21:00,2,0.000,ALERT,211.70,300.57,60.017,1553389204,"201051344000646","174011545737251",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,1223258.3,1223258.3,20916,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389250,314706.00
03/23/2019 21:00,2,0.000,ALERT,212.16,300.27,60.022,1553389204,"201051344000867","174011545737251",0.00,10.30,0,297.87,304.78,0.0,0.0,0.000,1221351.5,1221351.5,44840,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389252,314707.00
03/23/2019 21:00,2,0.000,ALERT,212.61,300.27,59.996,1553389204,"201051344000633","174011545737251",0.00,9.30,0,296.36,303.58,0.0,0.0,0.000,1220121.4,1220121.4,44892,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389253,314708.00
03/23/2019 21:00,2,0.000,ALERT,211.70,300.87,60.028,1553389204,"201051344000955","174011545737251",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,1242855.2,1242855.2,20939,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389255,314709.00
