ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 21:00,2,0.000,ALERT,212.16,299.67,60.022,1553389204,"201051344000648","174011545737251",0.00,9.00,0,297.57,304.48,0.0,0.0,0.000,1233979.2,1233979.2,44397,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389257,314710.00
03/23/2019 21:00,2,0.000,ALERT,212.38,300.27,60.022,1553389204,"201051344000645","174011545737251",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,1238636.3,1238636.3,44359,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553389259,314711.00
03/23/2019 21:00,2,0.000,ALERT,211.93,300.87,60.043,1553389204,"201051344000569","174011545737251",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,1254622.1,1254622.1,12578,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553389261,314712.00
03/23/2019 21:00,2,0.000,ALERT,212.38,300.27,60.022,1553389204,"179051228000119","174011545737251",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,42043.5,42043.5,12657,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553389262,314713.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.57,59.996,1553390105,"201051344000579","174011545737251",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,1254392.1,1254392.1,13029,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553390107,314714.00
03/23/2019 21:15,2,0.000,ALERT,212.16,300.27,60.001,1553390105,"201051344001025","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1236873.5,1236873.5,20953,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390109,314715.00
03/23/2019 21:15,2,0.000,ALERT,212.38,301.17,60.001,1553390105,"201051344001093","174011545737251",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,1221021.6,1221021.6,20974,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390110,314716.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.27,59.990,1553390105,"201051344000458","174011545737251",0.00,9.70,0,298.47,303.88,0.0,0.0,0.000,1237741.5,1237741.5,12770,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390112,314717.00
03/23/2019 21:15,2,0.000,ALERT,212.16,301.77,59.996,1553390105,"201051344000890","174011545737251",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,1235545.4,1235545.4,20899,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390114,314718.00
03/23/2019 21:15,2,0.000,ALERT,211.70,299.97,59.990,1553390105,"201051344000988","174011545737251",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,958631.3,958631.3,13122,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390116,314719.00
03/23/2019 21:15,2,0.000,ALERT,212.83,302.07,59.996,1553390105,"201051344000582","174011545737251",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,1214954.1,1214954.1,20874,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390118,314720.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.57,60.001,1553390105,"201051344000868","174011545737251",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44822,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390120,314721.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.57,59.996,1553390105,"201051344000576","174011545737251",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16856,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390121,314722.00
03/23/2019 21:15,2,0.000,ALERT,211.93,299.97,60.043,1553390105,"201051344001158","174011545737251",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13077,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390123,314723.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.57,60.038,1553390105,"201051344000917","174011545737251",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,1232962.0,1232962.0,20746,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390125,314724.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.57,59.996,1553390105,"201051344000417","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,993632.5,993632.5,20970,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390127,314725.00
03/23/2019 21:15,2,0.000,ALERT,212.61,300.87,60.001,1553390105,"201051344000685","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1237472.9,1237472.9,20956,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390129,314726.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.57,60.001,1553390105,"201051344000651","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1230086.2,1230086.2,20938,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390130,314727.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.87,60.006,1553390105,"201051344000594","174011545737251",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44769,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390132,314728.00
03/23/2019 21:15,2,0.000,ALERT,211.93,299.97,59.996,1553390105,"201051344000469","174011545737251",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13061,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390134,314729.00
03/23/2019 21:15,2,0.000,ALERT,212.38,301.17,60.022,1553390105,"201051344000585","174011545737251",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1242970.3,1242970.3,20992,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390136,314730.00
03/23/2019 21:15,2,0.000,ALERT,212.38,299.97,60.017,1553390105,"201051344000853","174011545737251",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,1245685.9,1245685.9,12657,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390138,314731.00
03/23/2019 21:15,2,0.000,ALERT,212.61,301.17,60.028,1553390105,"201051344001145","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,1245799.1,1245799.1,20908,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553390140,314732.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.87,60.001,1553390105,"201051344000438","174011545737251",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,1238430.6,1238430.6,20946,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390141,314733.00
03/23/2019 21:15,2,0.000,ALERT,211.93,300.87,60.001,1553390105,"201051344001135","174011545737251",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,1225466.1,1225466.1,20899,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390143,314734.00
03/23/2019 21:15,2,0.000,ALERT,211.93,300.57,60.012,1553390105,"201051344000983","174011545737251",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,1243899.1,1243899.1,12665,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390145,314735.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.57,60.012,1553390105,"201051344001203","174011545737251",0.00,8.50,0,298.47,304.48,0.0,0.0,0.000,1233116.4,1233116.4,20951,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553390147,314736.00
03/23/2019 21:15,2,0.000,ALERT,212.16,300.87,60.006,1553390105,"201051344001230","174011545737251",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,1230239.3,1230239.3,20763,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390149,314737.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.57,60.006,1553390105,"201051344000646","174011545737251",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,1223258.3,1223258.3,20918,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390150,314738.00
03/23/2019 21:15,2,0.000,ALERT,212.16,299.97,60.022,1553390105,"201051344000867","174011545737251",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44842,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390152,314739.00
03/23/2019 21:15,2,0.000,ALERT,212.38,299.97,59.969,1553390105,"201051344000633","174011545737251",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44894,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553390154,314740.00
03/23/2019 21:15,2,0.000,ALERT,211.70,300.87,60.006,1553390105,"201051344000955","174011545737251",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,1242855.2,1242855.2,20941,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390156,314741.00
03/23/2019 21:15,2,0.000,ALERT,211.93,299.37,60.012,1553390105,"201051344000648","174011545737251",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,1233979.2,1233979.2,44399,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553390158,314742.00
03/23/2019 21:15,2,0.000,ALERT,212.38,300.27,60.006,1553390105,"201051344000645","174011545737251",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44361,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390160,314743.00
03/23/2019 21:15,2,0.000,ALERT,211.93,300.87,60.017,1553390105,"201051344000569","174011545737251",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,1254622.1,1254622.1,12580,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553390161,314744.00
03/23/2019 21:15,2,0.000,ALERT,212.38,299.97,60.006,1553390105,"179051228000119","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,42043.5,42043.5,12659,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553390163,314745.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.87,60.038,1553391005,"201051344000579","174011545737251",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13031,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391007,314746.00
03/23/2019 21:30,2,0.000,ALERT,212.16,300.27,60.038,1553391005,"201051344001025","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1236873.5,1236873.5,20955,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391009,314747.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.87,60.043,1553391005,"201051344001093","174011545737251",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1221021.6,1221021.6,20976,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391010,314748.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.57,60.043,1553391005,"201051344000458","174011545737251",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12772,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391012,314749.00
03/23/2019 21:30,2,0.000,ALERT,212.16,301.17,60.038,1553391005,"201051344000890","174011545737251",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,1235545.4,1235545.4,20901,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391014,314750.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.27,60.043,1553391005,"201051344000988","174011545737251",0.00,8.50,0,295.76,303.28,0.0,0.0,0.000,958631.3,958631.3,13124,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391016,314751.00
03/23/2019 21:30,2,0.000,ALERT,212.83,302.07,60.038,1553391005,"201051344000582","174011545737251",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,1214954.1,1214954.1,20876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391018,314752.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.87,60.043,1553391005,"201051344000868","174011545737251",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44824,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391019,314753.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.87,60.028,1553391005,"201051344000576","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,1241027.4,1241027.4,16858,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391021,314754.00
03/23/2019 21:30,2,0.000,ALERT,211.93,299.97,60.038,1553391005,"201051344001158","174011545737251",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13079,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391023,314755.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.27,60.049,1553391005,"201051344000917","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1232962.0,1232962.0,20748,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391025,314756.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.57,60.022,1553391005,"201051344000417","174011545737251",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,993632.5,993632.5,20972,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391027,314757.00
03/23/2019 21:30,2,0.000,ALERT,212.61,300.87,60.059,1553391005,"201051344000685","174011545737251",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,1237472.9,1237472.9,20958,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391029,314758.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.27,60.043,1553391005,"201051344000651","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1230086.2,1230086.2,20940,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391030,314759.00
03/23/2019 21:30,2,0.000,ALERT,211.70,300.87,60.028,1553391005,"201051344000594","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44771,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391032,314760.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.27,60.028,1553391005,"201051344000469","174011545737251",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,1222346.3,1222346.3,13063,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391034,314761.00
03/23/2019 21:30,2,0.000,ALERT,212.38,301.17,60.033,1553391005,"201051344000585","174011545737251",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1242970.3,1242970.3,20994,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391036,314762.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.27,60.033,1553391005,"201051344000853","174011545737251",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12659,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391038,314763.00
03/23/2019 21:30,2,0.000,ALERT,212.61,301.47,60.028,1553391005,"201051344001145","174011545737251",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,1245799.1,1245799.1,20910,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391039,314764.00
03/23/2019 21:30,2,0.000,ALERT,212.38,301.17,60.054,1553391005,"201051344000438","174011545737251",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,1238430.6,1238430.6,20948,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391041,314765.00
03/23/2019 21:30,2,0.000,ALERT,211.93,301.17,60.033,1553391005,"201051344001135","174011545737251",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,1225466.1,1225466.1,20901,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391043,314766.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.27,60.070,1553391005,"201051344000983","174011545737251",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12667,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391045,314767.00
03/23/2019 21:30,2,0.000,ALERT,212.38,300.57,60.022,1553391005,"201051344001203","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1233116.4,1233116.4,20953,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391047,314768.00
03/23/2019 21:30,2,0.000,ALERT,212.16,301.47,60.038,1553391005,"201051344001230","174011545737251",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,1230239.3,1230239.3,20765,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391048,314769.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.57,60.022,1553391005,"201051344000646","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1223258.3,1223258.3,20920,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391050,314770.00
03/23/2019 21:30,2,0.000,ALERT,212.38,299.97,60.028,1553391005,"201051344000867","174011545737251",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44844,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391052,314771.00
03/23/2019 21:30,2,0.000,ALERT,212.61,299.67,60.022,1553391005,"201051344000633","174011545737251",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44896,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391054,314772.00
03/23/2019 21:30,2,0.000,ALERT,211.93,300.87,60.022,1553391005,"201051344000955","174011545737251",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,1242855.2,1242855.2,20943,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391056,314773.00
03/23/2019 21:30,2,0.000,ALERT,212.16,299.37,60.017,1553391005,"201051344000648","174011545737251",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,1233979.2,1233979.2,44401,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391058,314774.00
03/23/2019 21:30,2,0.000,ALERT,212.38,299.67,60.001,1553391005,"201051344000645","174011545737251",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44363,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391059,314775.00
03/23/2019 21:30,2,0.000,ALERT,212.16,300.57,60.001,1553391005,"201051344000569","174011545737251",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12582,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391061,314776.00
03/23/2019 21:30,2,0.000,ALERT,212.38,299.67,60.017,1553391005,"179051228000119","174011545737251",0.00,10.30,0,296.66,302.98,0.0,0.0,0.000,42043.5,42043.5,12661,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553391063,314777.00
03/23/2019 21:45,2,0.000,ALERT,212.16,301.17,60.006,1553391904,"201051344000579","174011545737251",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,1254392.1,1254392.1,13033,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391906,314778.00
03/23/2019 21:45,2,0.000,ALERT,212.38,300.27,60.001,1553391904,"201051344001025","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1236873.5,1236873.5,20957,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391908,314779.00
03/23/2019 21:45,2,0.000,ALERT,212.61,301.17,59.964,1553391904,"201051344001093","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1221021.6,1221021.6,20978,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391910,314780.00
03/23/2019 21:45,2,0.000,ALERT,211.93,300.57,60.001,1553391904,"201051344000458","174011545737251",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,1237741.5,1237741.5,12774,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391911,314781.00
03/23/2019 21:45,2,0.000,ALERT,212.38,301.47,60.043,1553391904,"201051344000890","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1235545.4,1235545.4,20903,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391913,314782.00
03/23/2019 21:45,2,0.000,ALERT,211.93,300.27,60.001,1553391904,"201051344000988","174011545737251",0.00,8.00,0,295.76,303.28,0.0,0.0,0.000,958631.3,958631.3,13126,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391915,314783.00
03/23/2019 21:45,2,0.000,ALERT,212.83,301.77,59.953,1553391904,"201051344000582","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1214954.1,1214954.1,20878,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391917,314784.00
03/23/2019 21:45,2,0.000,ALERT,212.16,300.87,60.001,1553391904,"201051344000868","174011545737251",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,1222808.4,1222808.4,44826,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391919,314785.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.87,59.990,1553391904,"201051344000576","174011545737251",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,1241027.4,1241027.4,16860,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391921,314786.00
03/23/2019 21:45,2,0.000,ALERT,212.16,300.27,59.996,1553391904,"201051344001158","174011545737251",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,1218127.4,1218127.4,13081,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391922,314787.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.57,59.990,1553391904,"201051344000917","174011545737251",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,1232962.0,1232962.0,20750,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391924,314788.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.57,60.006,1553391904,"201051344000417","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,993632.5,993632.5,20974,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391926,314789.00
03/23/2019 21:45,2,0.000,ALERT,212.83,301.17,59.990,1553391904,"201051344000685","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1237472.9,1237472.9,20960,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391928,314790.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.27,59.975,1553391904,"201051344000651","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1230086.2,1230086.2,20942,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391930,314791.00
03/23/2019 21:45,2,0.000,ALERT,211.93,300.87,59.985,1553391904,"201051344000594","174011545737251",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44773,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391932,314792.00
03/23/2019 21:45,2,0.000,ALERT,212.16,300.27,59.996,1553391904,"201051344000469","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1222346.3,1222346.3,13065,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391933,314793.00
03/23/2019 21:45,2,0.000,ALERT,212.61,301.47,59.996,1553391904,"201051344000585","174011545737251",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,1242970.3,1242970.3,20996,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391935,314794.00
03/23/2019 21:45,2,0.000,ALERT,212.61,299.97,60.001,1553391904,"201051344000853","174011545737251",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,1245685.9,1245685.9,12661,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391937,314795.00
03/23/2019 21:45,2,0.000,ALERT,212.83,301.77,60.001,1553391904,"201051344001145","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1245799.1,1245799.1,20912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391939,314796.00
03/23/2019 21:45,2,0.000,ALERT,212.61,301.47,60.012,1553391904,"201051344000438","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1238430.6,1238430.6,20950,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391941,314797.00
03/23/2019 21:45,2,0.000,ALERT,212.16,301.47,59.990,1553391904,"201051344001135","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1225466.1,1225466.1,20903,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391943,314798.00
03/23/2019 21:45,2,0.000,ALERT,212.16,300.87,59.964,1553391904,"201051344000983","174011545737251",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,1243899.1,1243899.1,12669,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391944,314799.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.87,59.996,1553391904,"201051344001203","174011545737251",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,1233116.4,1233116.4,20955,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391946,314800.00
03/23/2019 21:45,2,0.000,ALERT,212.61,301.77,60.001,1553391904,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1230239.3,1230239.3,20767,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391948,314801.00
03/23/2019 21:45,2,0.000,ALERT,212.38,301.17,59.996,1553391904,"201051344000646","174011545737251",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,1223258.3,1223258.3,20922,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391950,314802.00
03/23/2019 21:45,2,0.000,ALERT,212.38,300.27,59.996,1553391904,"201051344000867","174011545737251",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,1221351.5,1221351.5,44846,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391952,314803.00
03/23/2019 21:45,2,0.000,ALERT,212.83,300.27,60.012,1553391904,"201051344000633","174011545737251",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44898,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391953,314804.00
03/23/2019 21:45,2,0.000,ALERT,212.16,301.47,60.012,1553391904,"201051344000955","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1242855.2,1242855.2,20945,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391955,314805.00
03/23/2019 21:45,2,0.000,ALERT,212.38,299.97,60.001,1553391904,"201051344000648","174011545737251",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,1233979.2,1233979.2,44403,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391957,314806.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.57,59.980,1553391904,"201051344000645","174011545737251",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,1238636.3,1238636.3,44365,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553391959,314807.00
03/23/2019 21:45,2,0.000,ALERT,212.16,300.87,60.001,1553391904,"201051344000569","174011545737251",0.00,8.00,0,298.47,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12584,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553391961,314808.00
03/23/2019 21:45,2,0.000,ALERT,212.61,300.27,60.012,1553391904,"179051228000119","174011545737251",0.00,9.70,0,296.36,302.98,0.0,0.0,0.000,42043.5,42043.5,12663,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553391963,314809.00
03/23/2019 22:00,2,0.000,ALERT,212.16,301.47,60.001,1553392804,"201051344000579","174011545737251",0.00,7.70,0,287.35,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13035,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392806,314810.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.57,60.006,1553392804,"201051344001025","174011545737251",0.00,6.70,0,287.35,303.88,0.0,0.0,0.000,1236873.5,1236873.5,20959,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392808,314811.00
03/23/2019 22:00,2,0.000,ALERT,212.61,301.47,59.964,1553392804,"201051344001093","174011545737251",0.00,7.70,0,287.65,302.98,0.0,0.0,0.000,1221021.6,1221021.6,20980,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553392810,314812.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.87,60.012,1553392804,"201051344000458","174011545737251",0.00,8.50,0,286.74,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12776,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392812,314813.00
03/23/2019 22:00,2,0.000,ALERT,212.38,301.77,60.012,1553392804,"201051344000890","174011545737251",0.00,7.30,0,288.25,304.18,0.0,0.0,0.000,1235545.4,1235545.4,20905,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392814,314814.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.57,60.017,1553392804,"201051344000988","174011545737251",0.00,8.00,0,283.74,302.98,0.0,0.0,0.000,958631.3,958631.3,13128,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553392815,314815.00
03/23/2019 22:00,2,0.000,ALERT,212.83,302.07,60.022,1553392804,"201051344000582","174011545737251",0.00,7.00,0,288.55,303.88,0.0,0.0,0.000,1214954.1,1214954.1,20880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392817,314816.00
03/23/2019 22:00,2,0.000,ALERT,212.16,301.47,60.022,1553392804,"201051344000868","174011545737251",0.00,7.70,0,287.05,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44828,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392819,314817.00
03/23/2019 22:00,2,0.000,ALERT,212.61,301.47,60.022,1553392804,"201051344000576","174011545737251",0.00,7.70,0,286.44,303.58,0.0,0.0,0.000,1241027.4,1241027.4,16862,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392821,314818.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.87,60.022,1553392804,"201051344001158","174011545737251",0.00,7.00,0,285.84,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13083,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392823,314819.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.57,60.017,1553392804,"201051344000917","174011545737251",0.00,8.00,0,286.44,302.68,0.0,0.0,0.000,1232962.0,1232962.0,20752,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553392825,314820.00
03/23/2019 22:00,2,0.000,ALERT,212.61,300.87,60.006,1553392804,"201051344000417","174011545737251",0.00,7.00,0,287.35,302.37,0.0,0.0,0.000,993632.5,993632.5,20976,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392826,314821.00
03/23/2019 22:00,2,0.000,ALERT,212.61,301.17,60.028,1553392804,"201051344000685","174011545737251",0.00,7.30,0,287.65,302.98,0.0,0.0,0.000,1237472.9,1237472.9,20962,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392828,314822.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.27,60.017,1553392804,"201051344000651","174011545737251",0.00,6.70,0,287.05,302.68,0.0,0.0,0.000,1230086.2,1230086.2,20944,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392830,314823.00
03/23/2019 22:00,2,0.000,ALERT,211.93,301.47,60.001,1553392804,"201051344000594","174011545737251",0.00,7.30,0,286.14,303.58,0.0,0.0,0.000,1243767.5,1243767.5,44775,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553392832,314824.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.87,60.028,1553392804,"201051344000469","174011545737251",0.00,7.30,0,285.54,302.98,0.0,0.0,0.000,1222346.3,1222346.3,13067,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392834,314825.00
03/23/2019 22:00,2,0.000,ALERT,212.38,301.17,60.043,1553392804,"201051344000585","174011545737251",0.00,7.30,0,287.35,303.28,0.0,0.0,0.000,1242970.3,1242970.3,20998,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392836,314826.00
03/23/2019 22:00,2,0.000,ALERT,212.61,300.87,60.017,1553392804,"201051344000853","174011545737251",0.00,7.70,0,286.44,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12663,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392837,314827.00
03/23/2019 22:00,2,0.000,ALERT,212.61,301.17,60.006,1553392804,"201051344001145","174011545737251",0.00,7.00,0,288.25,303.88,0.0,0.0,0.000,1245799.1,1245799.1,20914,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392839,314828.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.87,60.006,1553392804,"201051344000438","174011545737251",0.00,7.00,0,287.95,303.58,0.0,0.0,0.000,1238430.6,1238430.6,20952,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392841,314829.00
03/23/2019 22:00,2,0.000,ALERT,211.93,301.17,60.017,1553392804,"201051344001135","174011545737251",0.00,7.30,0,287.95,303.88,0.0,0.0,0.000,1225466.1,1225466.1,20905,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392843,314830.00
03/23/2019 22:00,2,0.000,ALERT,212.16,301.17,59.985,1553392804,"201051344000983","174011545737251",0.00,7.70,0,287.05,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392845,314831.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.27,60.038,1553392804,"201051344001203","174011545737251",0.00,7.00,0,287.65,304.78,0.0,0.0,0.000,1233116.4,1233116.4,20957,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392846,314832.00
03/23/2019 22:00,2,0.000,ALERT,211.93,300.87,60.012,1553392804,"201051344001230","174011545737251",0.00,7.00,0,287.95,303.28,0.0,0.0,0.000,1230239.3,1230239.3,20769,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392848,314833.00
03/23/2019 22:00,2,0.000,ALERT,211.70,300.27,60.006,1553392804,"201051344000646","174011545737251",0.00,7.00,0,287.35,302.98,0.0,0.0,0.000,1223258.3,1223258.3,20924,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392850,314834.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.57,60.012,1553392804,"201051344000867","174011545737251",0.00,8.00,0,286.44,303.58,0.0,0.0,0.000,1221351.5,1221351.5,44848,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553392852,314835.00
03/23/2019 22:00,2,0.000,ALERT,212.61,300.57,59.969,1553392804,"201051344000633","174011545737251",0.00,7.00,0,284.64,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392854,314836.00
03/23/2019 22:00,2,0.000,ALERT,211.70,300.87,60.033,1553392804,"201051344000955","174011545737251",0.00,7.30,0,287.65,302.98,0.0,0.0,0.000,1242855.2,1242855.2,20947,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392856,314837.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.27,60.022,1553392804,"201051344000648","174011545737251",0.00,7.00,0,286.14,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44405,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392857,314838.00
03/23/2019 22:00,2,0.000,ALERT,212.38,300.87,60.012,1553392804,"201051344000645","174011545737251",0.00,8.00,0,286.44,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44367,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392859,314839.00
03/23/2019 22:00,2,0.000,ALERT,211.93,301.47,60.017,1553392804,"201051344000569","174011545737251",0.00,7.70,0,287.35,304.18,0.0,0.0,0.000,1254622.1,1254622.1,12586,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553392861,314840.00
03/23/2019 22:00,2,0.000,ALERT,212.16,300.57,60.017,1553392804,"179051228000119","174011545737251",0.00,9.70,0,285.24,302.68,0.0,0.0,0.000,42043.5,42043.5,12665,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553392863,314841.00
03/23/2019 22:15,2,0.000,ALERT,213.51,304.48,60.028,1553393704,"201051344000579","174011545737251",0.00,7.70,0,299.67,306.28,0.0,0.0,0.000,1254392.1,1254392.1,13037,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393706,314842.00
03/23/2019 22:15,2,0.000,ALERT,213.06,302.68,60.028,1553393704,"201051344001025","174011545737251",0.00,6.70,0,299.07,305.08,0.0,0.0,0.000,1236873.5,1236873.5,20961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393708,314843.00
03/23/2019 22:15,2,0.000,ALERT,213.29,302.98,60.022,1553393704,"201051344001093","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1221021.6,1221021.6,20982,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393710,314844.00
03/23/2019 22:15,2,0.000,ALERT,213.29,303.58,60.028,1553393704,"201051344000458","174011545737251",0.00,9.00,0,299.07,306.58,0.0,0.0,0.000,1237741.5,1237741.5,12778,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393712,314845.00
03/23/2019 22:15,2,0.000,ALERT,213.06,303.58,60.022,1553393704,"201051344000890","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1235545.4,1235545.4,20907,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393714,314846.00
03/23/2019 22:15,2,0.000,ALERT,213.29,303.58,60.022,1553393704,"201051344000988","174011545737251",0.00,8.00,0,296.36,305.38,0.0,0.0,0.000,958631.3,958631.3,13130,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393716,314847.00
03/23/2019 22:15,2,0.000,ALERT,213.74,304.18,60.017,1553393704,"201051344000582","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1214954.1,1214954.1,20882,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393717,314848.00
03/23/2019 22:15,2,0.000,ALERT,213.51,304.18,60.006,1553393704,"201051344000868","174011545737251",0.00,7.70,0,299.67,306.28,0.0,0.0,0.000,1222808.4,1222808.4,44830,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393719,314849.00
03/23/2019 22:15,2,0.000,ALERT,213.96,304.18,60.006,1553393704,"201051344000576","174011545737251",0.00,7.70,0,298.77,305.98,0.0,0.0,0.000,1241027.4,1241027.4,16864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393721,314850.00
03/23/2019 22:15,2,0.000,ALERT,213.51,303.28,59.975,1553393704,"201051344001158","174011545737251",0.00,7.00,0,298.47,305.08,0.0,0.0,0.000,1218127.4,1218127.4,13085,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393723,314851.00
03/23/2019 22:15,2,0.000,ALERT,213.29,302.37,60.006,1553393704,"201051344000917","174011545737251",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,1232962.0,1232962.0,20754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393725,314852.00
03/23/2019 22:15,2,0.000,ALERT,213.29,302.68,60.006,1553393704,"201051344000417","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,993632.5,993632.5,20978,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393727,314853.00
03/23/2019 22:15,2,0.000,ALERT,213.51,303.28,60.006,1553393704,"201051344000685","174011545737251",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,1237472.9,1237472.9,20964,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393728,314854.00
