ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 22:15,2,0.000,ALERT,213.29,302.37,60.001,1553393704,"201051344000651","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1230086.2,1230086.2,20946,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393730,314855.00
03/23/2019 22:15,2,0.000,ALERT,213.06,303.88,60.012,1553393704,"201051344000594","174011545737251",0.00,7.30,0,298.77,305.98,0.0,0.0,0.000,1243767.5,1243767.5,44777,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393732,314856.00
03/23/2019 22:15,2,0.000,ALERT,213.29,303.58,59.959,1553393704,"201051344000469","174011545737251",0.00,7.30,0,297.87,305.38,0.0,0.0,0.000,1222346.3,1222346.3,13069,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393734,314857.00
03/23/2019 22:15,2,0.000,ALERT,213.29,303.28,60.001,1553393704,"201051344000585","174011545737251",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,1242970.3,1242970.3,21000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393736,314858.00
03/23/2019 22:15,2,0.000,ALERT,213.96,303.88,59.964,1553393704,"201051344000853","174011545737251",0.00,7.70,0,299.07,305.68,0.0,0.0,0.000,1245685.9,1245685.9,12665,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393738,314859.00
03/23/2019 22:15,2,0.000,ALERT,213.51,303.58,60.001,1553393704,"201051344001145","174011545737251",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,1245799.1,1245799.1,20916,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393739,314860.00
03/23/2019 22:15,2,0.000,ALERT,213.29,302.98,60.043,1553393704,"201051344000438","174011545737251",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,1238430.6,1238430.6,20954,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393741,314861.00
03/23/2019 22:15,2,0.000,ALERT,212.83,303.28,60.001,1553393704,"201051344001135","174011545737251",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,1225466.1,1225466.1,20907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393743,314862.00
03/23/2019 22:15,2,0.000,ALERT,213.29,304.48,59.996,1553393704,"201051344000983","174011545737251",0.00,8.00,0,298.77,305.98,0.0,0.0,0.000,1243899.1,1243899.1,12673,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393745,314863.00
03/23/2019 22:15,2,0.000,ALERT,213.29,302.68,60.006,1553393704,"201051344001203","174011545737251",0.00,7.00,0,298.77,306.28,0.0,0.0,0.000,1233116.4,1233116.4,20959,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393747,314864.00
03/23/2019 22:15,2,0.000,ALERT,213.06,303.58,59.996,1553393704,"201051344001230","174011545737251",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,1230239.3,1230239.3,20771,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393749,314865.00
03/23/2019 22:15,2,0.000,ALERT,212.83,302.68,59.996,1553393704,"201051344000646","174011545737251",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,1223258.3,1223258.3,20926,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393750,314866.00
03/23/2019 22:15,2,0.000,ALERT,213.51,303.58,60.006,1553393704,"201051344000867","174011545737251",0.00,8.00,0,298.47,305.98,0.0,0.0,0.000,1221351.5,1221351.5,44850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393752,314867.00
03/23/2019 22:15,2,0.000,ALERT,213.74,303.58,60.038,1553393704,"201051344000633","174011545737251",0.00,7.00,0,296.96,305.08,0.0,0.0,0.000,1220121.4,1220121.4,44902,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393754,314868.00
03/23/2019 22:15,2,0.000,ALERT,212.83,302.98,60.012,1553393704,"201051344000955","174011545737251",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,1242855.2,1242855.2,20949,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393756,314869.00
03/23/2019 22:15,2,0.000,ALERT,213.29,303.28,60.054,1553393704,"201051344000648","174011545737251",0.00,7.00,0,298.47,305.68,0.0,0.0,0.000,1233979.2,1233979.2,44407,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393758,314870.00
03/23/2019 22:15,2,0.000,ALERT,213.74,303.88,60.006,1553393704,"201051344000645","174011545737251",0.00,8.00,0,299.07,305.68,0.0,0.0,0.000,1238636.3,1238636.3,44369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553393759,314871.00
03/23/2019 22:15,2,0.000,ALERT,213.29,304.48,60.022,1553393704,"201051344000569","174011545737251",0.00,8.00,0,299.97,306.58,0.0,0.0,0.000,1254622.1,1254622.1,12588,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553393761,314872.00
03/23/2019 22:15,2,0.000,ALERT,213.51,303.58,60.033,1553393704,"179051228000119","174011545737251",0.00,9.70,0,297.57,305.08,0.0,0.0,0.000,42043.5,42043.5,12667,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553393763,314873.00
03/23/2019 22:30,2,0.000,ALERT,213.29,304.18,60.001,1553394604,"201051344000579","174011545737251",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,1254392.1,1254392.1,13039,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394606,314874.00
03/23/2019 22:30,2,0.000,ALERT,213.06,302.37,60.059,1553394604,"201051344001025","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1236873.5,1236873.5,20963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394608,314875.00
03/23/2019 22:30,2,0.000,ALERT,213.29,303.28,60.043,1553394604,"201051344001093","174011545737251",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,1221021.6,1221021.6,20984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394610,314876.00
03/23/2019 22:30,2,0.000,ALERT,213.29,303.58,60.043,1553394604,"201051344000458","174011545737251",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,1237741.5,1237741.5,12780,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394612,314877.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.28,59.996,1553394604,"201051344000890","174011545737251",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,1235545.4,1235545.4,20909,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394614,314878.00
03/23/2019 22:30,2,0.000,ALERT,213.06,302.98,60.043,1553394604,"201051344000988","174011545737251",0.00,8.00,0,299.37,305.68,0.0,0.0,0.000,958631.3,958631.3,13132,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394616,314879.00
03/23/2019 22:30,2,0.000,ALERT,213.74,304.18,60.049,1553394604,"201051344000582","174011545737251",0.00,7.00,0,302.07,305.38,0.0,0.0,0.000,1214954.1,1214954.1,20884,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394617,314880.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.88,60.038,1553394604,"201051344000868","174011545737251",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,1222808.4,1222808.4,44832,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394619,314881.00
03/23/2019 22:30,2,0.000,ALERT,213.74,303.88,60.043,1553394604,"201051344000576","174011545737251",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,1241027.4,1241027.4,16866,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394621,314882.00
03/23/2019 22:30,2,0.000,ALERT,213.29,302.98,60.043,1553394604,"201051344001158","174011545737251",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,1218127.4,1218127.4,13087,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394623,314883.00
03/23/2019 22:30,2,0.000,ALERT,213.29,302.68,60.038,1553394604,"201051344000917","174011545737251",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,1232962.0,1232962.0,20756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394625,314884.00
03/23/2019 22:30,2,0.000,ALERT,213.51,302.68,60.033,1553394604,"201051344000417","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,993632.5,993632.5,20980,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394626,314885.00
03/23/2019 22:30,2,0.000,ALERT,213.74,303.28,60.033,1553394604,"201051344000685","174011545737251",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,1237472.9,1237472.9,20966,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394628,314886.00
03/23/2019 22:30,2,0.000,ALERT,213.29,302.37,60.038,1553394604,"201051344000651","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1230086.2,1230086.2,20948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394630,314887.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.88,60.043,1553394604,"201051344000594","174011545737251",0.00,7.30,0,301.17,306.28,0.0,0.0,0.000,1243767.5,1243767.5,44779,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394632,314888.00
03/23/2019 22:30,2,0.000,ALERT,213.29,303.28,60.017,1553394604,"201051344000469","174011545737251",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,1222346.3,1222346.3,13071,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394634,314889.00
03/23/2019 22:30,2,0.000,ALERT,213.51,303.28,60.070,1553394604,"201051344000585","174011545737251",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,1242970.3,1242970.3,21002,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394636,314890.00
03/23/2019 22:30,2,0.000,ALERT,213.96,303.28,60.006,1553394604,"201051344000853","174011545737251",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,1245685.9,1245685.9,12667,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394638,314891.00
03/23/2019 22:30,2,0.000,ALERT,213.51,303.58,60.070,1553394604,"201051344001145","174011545737251",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,1245799.1,1245799.1,20918,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394639,314892.00
03/23/2019 22:30,2,0.000,ALERT,213.51,303.28,60.043,1553394604,"201051344000438","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1238430.6,1238430.6,20956,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394641,314893.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.28,60.028,1553394604,"201051344001135","174011545737251",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,1225466.1,1225466.1,20909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394643,314894.00
03/23/2019 22:30,2,0.000,ALERT,213.29,303.58,60.012,1553394604,"201051344000983","174011545737251",0.00,8.00,0,302.37,306.88,0.0,0.0,0.000,1243899.1,1243899.1,12675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394645,314895.00
03/23/2019 22:30,2,0.000,ALERT,213.51,303.28,60.043,1553394604,"201051344001203","174011545737251",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,1233116.4,1233116.4,20961,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553394647,314896.00
03/23/2019 22:30,2,0.000,ALERT,213.29,303.58,60.065,1553394604,"201051344001230","174011545737251",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,1230239.3,1230239.3,20773,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394649,314897.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.28,60.033,1553394604,"201051344000646","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1223258.3,1223258.3,20928,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394651,314898.00
03/23/2019 22:30,2,0.000,ALERT,213.51,302.98,60.033,1553394604,"201051344000867","174011545737251",0.00,8.50,0,301.47,306.58,0.0,0.0,0.000,1221351.5,1221351.5,44852,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394652,314899.00
03/23/2019 22:30,2,0.000,ALERT,213.96,302.98,60.033,1553394604,"201051344000633","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1220121.4,1220121.4,44904,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394654,314900.00
03/23/2019 22:30,2,0.000,ALERT,213.06,303.28,60.006,1553394604,"201051344000955","174011545737251",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,1242855.2,1242855.2,20951,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394656,314901.00
03/23/2019 22:30,2,0.000,ALERT,213.51,302.37,60.054,1553394604,"201051344000648","174011545737251",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,1233979.2,1233979.2,44409,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394658,314902.00
03/23/2019 22:30,2,0.000,ALERT,213.96,303.28,60.038,1553394604,"201051344000645","174011545737251",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,1238636.3,1238636.3,44371,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394660,314903.00
03/23/2019 22:30,2,0.000,ALERT,213.51,304.18,60.017,1553394604,"201051344000569","174011545737251",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,1254622.1,1254622.1,12590,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553394662,314904.00
03/23/2019 22:30,2,0.000,ALERT,213.74,302.98,60.033,1553394604,"179051228000119","174011545737251",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,42043.5,42043.5,12669,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553394663,314905.00
03/23/2019 22:45,2,0.000,ALERT,213.51,304.48,59.996,1553395504,"201051344000579","174011545737251",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,1254392.1,1254392.1,13041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395507,314906.00
03/23/2019 22:45,2,0.000,ALERT,213.29,302.98,60.001,1553395504,"201051344001025","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1236873.5,1236873.5,20965,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395508,314907.00
03/23/2019 22:45,2,0.000,ALERT,213.51,303.58,60.012,1553395504,"201051344001093","174011545737251",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,1221021.6,1221021.6,20986,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395510,314908.00
03/23/2019 22:45,2,0.000,ALERT,213.29,303.88,59.996,1553395504,"201051344000458","174011545737251",0.00,9.30,0,301.47,307.18,0.0,0.0,0.000,1237741.5,1237741.5,12782,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395512,314909.00
03/23/2019 22:45,2,0.000,ALERT,213.29,303.88,60.033,1553395504,"201051344000890","174011545737251",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,1235545.4,1235545.4,20911,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395514,314910.00
03/23/2019 22:45,2,0.000,ALERT,213.29,303.58,60.022,1553395504,"201051344000988","174011545737251",0.00,8.50,0,298.77,305.98,0.0,0.0,0.000,958631.3,958631.3,13134,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395516,314911.00
03/23/2019 22:45,2,0.000,ALERT,213.96,304.48,60.033,1553395504,"201051344000582","174011545737251",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,1214954.1,1214954.1,20886,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395518,314912.00
03/23/2019 22:45,2,0.000,ALERT,213.29,304.48,60.022,1553395504,"201051344000868","174011545737251",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,1222808.4,1222808.4,44834,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395520,314913.00
03/23/2019 22:45,2,0.000,ALERT,213.96,304.48,59.964,1553395504,"201051344000576","174011545737251",0.00,8.00,0,301.47,306.28,0.0,0.0,0.000,1241027.4,1241027.4,16868,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395521,314914.00
03/23/2019 22:45,2,0.000,ALERT,213.51,303.88,59.996,1553395504,"201051344001158","174011545737251",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,1218127.4,1218127.4,13089,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395523,314915.00
03/23/2019 22:45,2,0.000,ALERT,213.51,303.28,60.001,1553395504,"201051344000917","174011545737251",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,1232962.0,1232962.0,20758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395525,314916.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.28,60.038,1553395504,"201051344000417","174011545737251",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,993632.5,993632.5,20982,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395527,314917.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.58,59.996,1553395504,"201051344000685","174011545737251",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,1237472.9,1237472.9,20968,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395529,314918.00
03/23/2019 22:45,2,0.000,ALERT,213.51,302.98,60.001,1553395504,"201051344000651","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1230086.2,1230086.2,20950,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395530,314919.00
03/23/2019 22:45,2,0.000,ALERT,213.29,304.48,60.001,1553395504,"201051344000594","174011545737251",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,1243767.5,1243767.5,44781,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395532,314920.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.88,60.001,1553395504,"201051344000469","174011545737251",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,1222346.3,1222346.3,13073,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395534,314921.00
03/23/2019 22:45,2,0.000,ALERT,213.74,304.18,60.001,1553395504,"201051344000585","174011545737251",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,1242970.3,1242970.3,21004,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395536,314922.00
03/23/2019 22:45,2,0.000,ALERT,213.96,303.58,60.028,1553395504,"201051344000853","174011545737251",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,1245685.9,1245685.9,12669,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395538,314923.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.88,60.001,1553395504,"201051344001145","174011545737251",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,1245799.1,1245799.1,20920,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395540,314924.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.88,60.006,1553395504,"201051344000438","174011545737251",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,1238430.6,1238430.6,20958,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395542,314925.00
03/23/2019 22:45,2,0.000,ALERT,213.06,303.88,60.001,1553395504,"201051344001135","174011545737251",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,1225466.1,1225466.1,20911,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395543,314926.00
03/23/2019 22:45,2,0.000,ALERT,213.51,304.18,60.006,1553395504,"201051344000983","174011545737251",0.00,8.50,0,301.77,306.88,0.0,0.0,0.000,1243899.1,1243899.1,12677,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395545,314927.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.88,59.996,1553395504,"201051344001203","174011545737251",0.00,7.30,0,301.17,306.88,0.0,0.0,0.000,1233116.4,1233116.4,20963,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395547,314928.00
03/23/2019 22:45,2,0.000,ALERT,213.51,304.48,59.953,1553395504,"201051344001230","174011545737251",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,1230239.3,1230239.3,20775,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395549,314929.00
03/23/2019 22:45,2,0.000,ALERT,213.51,303.88,59.996,1553395504,"201051344000646","174011545737251",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,1223258.3,1223258.3,20930,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395551,314930.00
03/23/2019 22:45,2,0.000,ALERT,213.96,303.88,60.001,1553395504,"201051344000867","174011545737251",0.00,8.50,0,300.87,306.58,0.0,0.0,0.000,1221351.5,1221351.5,44854,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395552,314931.00
03/23/2019 22:45,2,0.000,ALERT,214.19,303.58,59.996,1553395504,"201051344000633","174011545737251",0.00,7.30,0,299.37,305.68,0.0,0.0,0.000,1220121.4,1220121.4,44906,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395554,314932.00
03/23/2019 22:45,2,0.000,ALERT,213.29,304.18,60.012,1553395504,"201051344000955","174011545737251",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,1242855.2,1242855.2,20953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395556,314933.00
03/23/2019 22:45,2,0.000,ALERT,213.74,303.58,60.012,1553395504,"201051344000648","174011545737251",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,1233979.2,1233979.2,44411,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553395558,314934.00
03/23/2019 22:45,2,0.000,ALERT,213.96,303.88,60.006,1553395504,"201051344000645","174011545737251",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,1238636.3,1238636.3,44373,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395560,314935.00
03/23/2019 22:45,2,0.000,ALERT,213.51,304.48,60.012,1553395504,"201051344000569","174011545737251",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,1254622.1,1254622.1,12592,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553395561,314936.00
03/23/2019 22:45,2,0.000,ALERT,213.96,303.58,60.012,1553395504,"179051228000119","174011545737251",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,42043.5,42043.5,12671,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553395563,314937.00
03/23/2019 23:00,2,0.000,ALERT,213.96,305.08,59.959,1553396404,"201051344000579","174011545737251",0.00,8.00,0,302.68,307.18,0.0,0.0,0.000,1254392.1,1254392.1,13043,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396406,314938.00
03/23/2019 23:00,2,0.000,ALERT,213.06,302.68,60.001,1553396404,"201051344001025","174011545737251",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,1236873.5,1236873.5,20967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396408,314939.00
03/23/2019 23:00,2,0.000,ALERT,213.06,302.98,59.964,1553396404,"201051344001093","174011545737251",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,1221021.6,1221021.6,20988,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396410,314940.00
03/23/2019 23:00,2,0.000,ALERT,213.74,304.48,60.001,1553396404,"201051344000458","174011545737251",0.00,9.30,0,302.07,307.18,0.0,0.0,0.000,1237741.5,1237741.5,12784,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396412,314941.00
03/23/2019 23:00,2,0.000,ALERT,213.06,303.58,59.996,1553396404,"201051344000890","174011545737251",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,1235545.4,1235545.4,20913,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396413,314942.00
03/23/2019 23:00,2,0.000,ALERT,213.74,304.18,60.017,1553396404,"201051344000988","174011545737251",0.00,9.00,0,299.67,306.28,0.0,0.0,0.000,958631.3,958631.3,13136,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396415,314943.00
03/23/2019 23:00,2,0.000,ALERT,213.74,303.88,60.001,1553396404,"201051344000582","174011545737251",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,1214954.1,1214954.1,20888,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396417,314944.00
03/23/2019 23:00,2,0.000,ALERT,213.96,305.08,60.001,1553396404,"201051344000868","174011545737251",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,1222808.4,1222808.4,44836,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396419,314945.00
03/23/2019 23:00,2,0.000,ALERT,214.19,304.78,60.012,1553396404,"201051344000576","174011545737251",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,1241027.4,1241027.4,16870,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396421,314946.00
03/23/2019 23:00,2,0.000,ALERT,213.96,304.18,59.969,1553396404,"201051344001158","174011545737251",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,1218127.4,1218127.4,13091,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396423,314947.00
03/23/2019 23:00,2,0.000,ALERT,213.29,302.68,60.001,1553396404,"201051344000917","174011545737251",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,1232962.0,1232962.0,20760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396424,314948.00
03/23/2019 23:00,2,0.000,ALERT,213.29,302.37,60.006,1553396404,"201051344000417","174011545737251",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,993632.5,993632.5,20984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396426,314949.00
03/23/2019 23:00,2,0.000,ALERT,213.74,303.28,60.049,1553396404,"201051344000685","174011545737251",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,1237472.9,1237472.9,20970,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396428,314950.00
03/23/2019 23:00,2,0.000,ALERT,213.51,302.37,60.012,1553396404,"201051344000651","174011545737251",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,1230086.2,1230086.2,20952,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396430,314951.00
03/23/2019 23:00,2,0.000,ALERT,213.51,304.78,60.012,1553396404,"201051344000594","174011545737251",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,1243767.5,1243767.5,44783,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396432,314952.00
03/23/2019 23:00,2,0.000,ALERT,214.19,304.48,60.017,1553396404,"201051344000469","174011545737251",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,1222346.3,1222346.3,13075,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396433,314953.00
03/23/2019 23:00,2,0.000,ALERT,213.29,303.28,60.012,1553396404,"201051344000585","174011545737251",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,1242970.3,1242970.3,21006,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396435,314954.00
03/23/2019 23:00,2,0.000,ALERT,214.64,304.18,60.012,1553396404,"201051344000853","174011545737251",0.00,8.50,0,302.07,306.58,0.0,0.0,0.000,1245685.9,1245685.9,12671,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396437,314955.00
03/23/2019 23:00,2,0.000,ALERT,213.51,303.28,60.022,1553396404,"201051344001145","174011545737251",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,1245799.1,1245799.1,20922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396439,314956.00
03/23/2019 23:00,2,0.000,ALERT,213.29,302.98,59.980,1553396404,"201051344000438","174011545737251",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,1238430.6,1238430.6,20960,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396441,314957.00
03/23/2019 23:00,2,0.000,ALERT,212.83,303.28,60.022,1553396404,"201051344001135","174011545737251",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,1225466.1,1225466.1,20913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396442,314958.00
03/23/2019 23:00,2,0.000,ALERT,213.96,304.48,60.028,1553396404,"201051344000983","174011545737251",0.00,8.50,0,302.37,306.88,0.0,0.0,0.000,1243899.1,1243899.1,12679,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396444,314959.00
03/23/2019 23:00,2,0.000,ALERT,213.06,302.68,60.017,1553396404,"201051344001203","174011545737251",0.00,7.70,0,301.77,307.18,0.0,0.0,0.000,1233116.4,1233116.4,20965,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396446,314960.00
03/23/2019 23:00,2,0.000,ALERT,213.29,303.88,60.017,1553396404,"201051344001230","174011545737251",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,1230239.3,1230239.3,20777,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396448,314961.00
03/23/2019 23:00,2,0.000,ALERT,212.83,303.28,60.012,1553396404,"201051344000646","174011545737251",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,1223258.3,1223258.3,20932,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396450,314962.00
03/23/2019 23:00,2,0.000,ALERT,213.96,303.88,60.022,1553396404,"201051344000867","174011545737251",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,1221351.5,1221351.5,44856,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396452,314963.00
03/23/2019 23:00,2,0.000,ALERT,214.41,303.88,60.028,1553396404,"201051344000633","174011545737251",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,1220121.4,1220121.4,44908,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396454,314964.00
03/23/2019 23:00,2,0.000,ALERT,212.61,303.28,60.033,1553396404,"201051344000955","174011545737251",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,1242855.2,1242855.2,20955,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396455,314965.00
03/23/2019 23:00,2,0.000,ALERT,213.96,303.58,60.043,1553396404,"201051344000648","174011545737251",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,1233979.2,1233979.2,44413,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553396457,314966.00
03/23/2019 23:00,2,0.000,ALERT,214.19,303.88,60.043,1553396404,"201051344000645","174011545737251",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,1238636.3,1238636.3,44375,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396459,314967.00
03/23/2019 23:00,2,0.000,ALERT,213.74,304.48,60.043,1553396404,"201051344000569","174011545737251",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,1254622.1,1254622.1,12594,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553396461,314968.00
03/23/2019 23:00,2,0.000,ALERT,214.19,303.88,60.043,1553396404,"179051228000119","174011545737251",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,42043.5,42043.5,12673,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553396463,314969.00
03/23/2019 23:15,2,0.000,ALERT,213.96,306.28,60.028,1553397304,"201051344000579","174011545737251",0.00,8.50,0,303.28,307.78,0.0,0.0,0.000,1254392.1,1254392.1,13045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397307,314970.00
03/23/2019 23:15,2,0.000,ALERT,212.83,302.68,60.028,1553397304,"201051344001025","174011545737251",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,1236873.5,1236873.5,20969,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397308,314971.00
03/23/2019 23:15,2,0.000,ALERT,213.06,303.28,60.028,1553397304,"201051344001093","174011545737251",0.00,9.00,0,301.17,304.48,0.0,0.0,0.000,1221021.6,1221021.6,20990,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397310,314972.00
03/23/2019 23:15,2,0.000,ALERT,213.96,305.38,59.985,1553397304,"201051344000458","174011545737251",0.00,9.70,0,302.37,307.48,0.0,0.0,0.000,1237741.5,1237741.5,12786,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397312,314973.00
03/23/2019 23:15,2,0.000,ALERT,212.83,303.88,60.028,1553397304,"201051344000890","174011545737251",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,1235545.4,1235545.4,20915,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397314,314974.00
03/23/2019 23:15,2,0.000,ALERT,213.74,304.78,60.038,1553397304,"201051344000988","174011545737251",0.00,9.00,0,300.27,306.58,0.0,0.0,0.000,958631.3,958631.3,13138,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397316,314975.00
03/23/2019 23:15,2,0.000,ALERT,213.51,304.18,60.017,1553397304,"201051344000582","174011545737251",0.00,7.70,0,302.07,305.38,0.0,0.0,0.000,1214954.1,1214954.1,20890,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397318,314976.00
03/23/2019 23:15,2,0.000,ALERT,213.96,305.68,59.985,1553397304,"201051344000868","174011545737251",0.00,8.50,0,302.98,307.78,0.0,0.0,0.000,1222808.4,1222808.4,44838,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397319,314977.00
03/23/2019 23:15,2,0.000,ALERT,214.41,305.68,60.022,1553397304,"201051344000576","174011545737251",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,1241027.4,1241027.4,16872,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397321,314978.00
03/23/2019 23:15,2,0.000,ALERT,213.96,305.08,60.022,1553397304,"201051344001158","174011545737251",0.00,7.70,0,301.77,306.58,0.0,0.0,0.000,1218127.4,1218127.4,13093,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397323,314979.00
03/23/2019 23:15,2,0.000,ALERT,213.06,302.98,60.028,1553397304,"201051344000917","174011545737251",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,1232962.0,1232962.0,20762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397325,314980.00
03/23/2019 23:15,2,0.000,ALERT,213.29,302.98,60.028,1553397304,"201051344000417","174011545737251",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,993632.5,993632.5,20986,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397327,314981.00
03/23/2019 23:15,2,0.000,ALERT,213.29,303.28,59.985,1553397304,"201051344000685","174011545737251",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,1237472.9,1237472.9,20972,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397328,314982.00
03/23/2019 23:15,2,0.000,ALERT,213.06,302.37,60.038,1553397304,"201051344000651","174011545737251",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,1230086.2,1230086.2,20954,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397330,314983.00
03/23/2019 23:15,2,0.000,ALERT,213.74,305.68,60.033,1553397304,"201051344000594","174011545737251",0.00,7.70,0,302.07,307.18,0.0,0.0,0.000,1243767.5,1243767.5,44785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397332,314984.00
03/23/2019 23:15,2,0.000,ALERT,213.96,304.78,60.028,1553397304,"201051344000469","174011545737251",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,1222346.3,1222346.3,13077,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397334,314985.00
03/23/2019 23:15,2,0.000,ALERT,213.29,303.58,60.028,1553397304,"201051344000585","174011545737251",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,1242970.3,1242970.3,21008,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397336,314986.00
03/23/2019 23:15,2,0.000,ALERT,214.41,304.78,60.022,1553397304,"201051344000853","174011545737251",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,1245685.9,1245685.9,12673,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397338,314987.00
03/23/2019 23:15,2,0.000,ALERT,213.29,303.58,60.022,1553397304,"201051344001145","174011545737251",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,1245799.1,1245799.1,20924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397339,314988.00
03/23/2019 23:15,2,0.000,ALERT,213.06,303.28,59.996,1553397304,"201051344000438","174011545737251",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,1238430.6,1238430.6,20962,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397341,314989.00
03/23/2019 23:15,2,0.000,ALERT,212.61,303.28,60.038,1553397304,"201051344001135","174011545737251",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,1225466.1,1225466.1,20915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397343,314990.00
03/23/2019 23:15,2,0.000,ALERT,213.96,305.08,60.017,1553397304,"201051344000983","174011545737251",0.00,9.00,0,302.37,307.48,0.0,0.0,0.000,1243899.1,1243899.1,12681,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397345,314991.00
03/23/2019 23:15,2,0.000,ALERT,213.06,302.98,60.022,1553397304,"201051344001203","174011545737251",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,1233116.4,1233116.4,20967,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397347,314992.00
03/23/2019 23:15,2,0.000,ALERT,212.83,303.28,60.017,1553397304,"201051344001230","174011545737251",0.00,7.70,0,301.77,305.08,0.0,0.0,0.000,1230239.3,1230239.3,20779,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397349,314993.00
03/23/2019 23:15,2,0.000,ALERT,212.83,303.28,60.022,1553397304,"201051344000646","174011545737251",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,1223258.3,1223258.3,20934,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397350,314994.00
03/23/2019 23:15,2,0.000,ALERT,214.19,304.78,60.022,1553397304,"201051344000867","174011545737251",0.00,9.00,0,301.77,307.48,0.0,0.0,0.000,1221351.5,1221351.5,44858,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397352,314995.00
03/23/2019 23:15,2,0.000,ALERT,214.41,304.48,60.022,1553397304,"201051344000633","174011545737251",0.00,7.70,0,300.27,306.58,0.0,0.0,0.000,1220121.4,1220121.4,44910,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397354,314996.00
03/23/2019 23:15,2,0.000,ALERT,212.61,303.58,59.980,1553397304,"201051344000955","174011545737251",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,1242855.2,1242855.2,20957,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553397356,314997.00
03/23/2019 23:15,2,0.000,ALERT,213.96,304.48,60.012,1553397304,"201051344000648","174011545737251",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,1233979.2,1233979.2,44415,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397358,314998.00
03/23/2019 23:15,2,0.000,ALERT,214.41,304.78,60.017,1553397304,"201051344000645","174011545737251",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,1238636.3,1238636.3,44377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397359,314999.00
