ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2019 23:15,2,0.000,ALERT,214.19,305.68,60.006,1553397304,"201051344000569","174011545737251",0.00,9.00,0,302.68,307.78,0.0,0.0,0.000,1254622.1,1254622.1,12596,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553397361,315000.00
03/23/2019 23:15,2,0.000,ALERT,214.19,304.78,60.006,1553397304,"179051228000119","174011545737251",0.00,10.30,0,300.27,306.28,0.0,0.0,0.000,42043.5,42043.5,12675,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553397363,315001.00
03/23/2019 23:30,2,0.000,ALERT,213.74,305.68,60.028,1553398205,"201051344000579","174011545737251",0.00,8.50,0,302.07,307.78,0.0,0.0,0.000,1254392.1,1254392.1,13047,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398207,315002.00
03/23/2019 23:30,2,0.000,ALERT,212.83,302.37,60.022,1553398205,"201051344001025","174011545737251",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,1236873.5,1236873.5,20971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398208,315003.00
03/23/2019 23:30,2,0.000,ALERT,213.29,302.98,60.022,1553398205,"201051344001093","174011545737251",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,1221021.6,1221021.6,20992,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398210,315004.00
03/23/2019 23:30,2,0.000,ALERT,213.74,305.08,60.017,1553398205,"201051344000458","174011545737251",0.00,9.70,0,301.47,307.48,0.0,0.0,0.000,1237741.5,1237741.5,12788,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398212,315005.00
03/23/2019 23:30,2,0.000,ALERT,213.06,303.28,60.012,1553398205,"201051344000890","174011545737251",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,1235545.4,1235545.4,20917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398214,315006.00
03/23/2019 23:30,2,0.000,ALERT,213.51,304.48,60.017,1553398205,"201051344000988","174011545737251",0.00,9.00,0,298.77,306.58,0.0,0.0,0.000,958631.3,958631.3,13140,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398216,315007.00
03/23/2019 23:30,2,0.000,ALERT,213.74,304.18,60.028,1553398205,"201051344000582","174011545737251",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,1214954.1,1214954.1,20892,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398218,315008.00
03/23/2019 23:30,2,0.000,ALERT,213.74,305.38,60.022,1553398205,"201051344000868","174011545737251",0.00,8.50,0,302.07,307.78,0.0,0.0,0.000,1222808.4,1222808.4,44840,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398220,315009.00
03/23/2019 23:30,2,0.000,ALERT,214.19,305.38,60.022,1553398205,"201051344000576","174011545737251",0.00,8.50,0,301.47,307.18,0.0,0.0,0.000,1241027.4,1241027.4,16874,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398221,315010.00
03/23/2019 23:30,2,0.000,ALERT,213.74,304.48,60.028,1553398205,"201051344001158","174011545737251",0.00,7.70,0,300.57,306.58,0.0,0.0,0.000,1218127.4,1218127.4,13095,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398223,315011.00
03/23/2019 23:30,2,0.000,ALERT,213.29,302.68,59.996,1553398205,"201051344000917","174011545737251",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,1232962.0,1232962.0,20764,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398225,315012.00
03/23/2019 23:30,2,0.000,ALERT,213.29,302.68,60.022,1553398205,"201051344000417","174011545737251",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,993632.5,993632.5,20988,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398227,315013.00
03/23/2019 23:30,2,0.000,ALERT,213.51,302.98,59.980,1553398205,"201051344000685","174011545737251",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,1237472.9,1237472.9,20974,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398229,315014.00
03/23/2019 23:30,2,0.000,ALERT,213.29,302.37,60.028,1553398205,"201051344000651","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1230086.2,1230086.2,20956,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398231,315015.00
03/23/2019 23:30,2,0.000,ALERT,213.51,305.38,60.043,1553398205,"201051344000594","174011545737251",0.00,8.00,0,301.17,307.18,0.0,0.0,0.000,1243767.5,1243767.5,44787,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398232,315016.00
03/23/2019 23:30,2,0.000,ALERT,213.96,305.08,60.022,1553398205,"201051344000469","174011545737251",0.00,8.00,0,300.57,306.58,0.0,0.0,0.000,1222346.3,1222346.3,13079,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398234,315017.00
03/23/2019 23:30,2,0.000,ALERT,213.29,303.58,60.006,1553398205,"201051344000585","174011545737251",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,1242970.3,1242970.3,21010,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398236,315018.00
03/23/2019 23:30,2,0.000,ALERT,214.41,305.08,60.022,1553398205,"201051344000853","174011545737251",0.00,8.50,0,301.17,307.18,0.0,0.0,0.000,1245685.9,1245685.9,12675,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398238,315019.00
03/23/2019 23:30,2,0.000,ALERT,213.51,303.58,60.033,1553398205,"201051344001145","174011545737251",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,1245799.1,1245799.1,20926,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398240,315020.00
03/23/2019 23:30,2,0.000,ALERT,213.29,303.28,60.033,1553398205,"201051344000438","174011545737251",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,1238430.6,1238430.6,20964,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398241,315021.00
03/23/2019 23:30,2,0.000,ALERT,212.83,303.28,60.028,1553398205,"201051344001135","174011545737251",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,1225466.1,1225466.1,20917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398243,315022.00
03/23/2019 23:30,2,0.000,ALERT,213.74,305.08,60.033,1553398205,"201051344000983","174011545737251",0.00,9.00,0,301.77,307.18,0.0,0.0,0.000,1243899.1,1243899.1,12683,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398245,315023.00
03/23/2019 23:30,2,0.000,ALERT,213.29,302.98,60.028,1553398205,"201051344001203","174011545737251",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,1233116.4,1233116.4,20969,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398247,315024.00
03/23/2019 23:30,2,0.000,ALERT,213.06,303.28,60.028,1553398205,"201051344001230","174011545737251",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,1230239.3,1230239.3,20781,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398249,315025.00
03/23/2019 23:30,2,0.000,ALERT,212.83,303.28,60.028,1553398205,"201051344000646","174011545737251",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,1223258.3,1223258.3,20936,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398251,315026.00
03/23/2019 23:30,2,0.000,ALERT,214.19,304.78,60.022,1553398205,"201051344000867","174011545737251",0.00,9.00,0,301.17,307.18,0.0,0.0,0.000,1221351.5,1221351.5,44860,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398253,315027.00
03/23/2019 23:30,2,0.000,ALERT,214.41,304.78,60.028,1553398205,"201051344000633","174011545737251",0.00,7.70,0,299.67,306.28,0.0,0.0,0.000,1220121.4,1220121.4,44912,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398254,315028.00
03/23/2019 23:30,2,0.000,ALERT,212.83,303.28,60.028,1553398205,"201051344000955","174011545737251",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,1242855.2,1242855.2,20959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398256,315029.00
03/23/2019 23:30,2,0.000,ALERT,213.96,304.18,60.028,1553398205,"201051344000648","174011545737251",0.00,7.70,0,300.57,306.88,0.0,0.0,0.000,1233979.2,1233979.2,44417,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398258,315030.00
03/23/2019 23:30,2,0.000,ALERT,214.41,304.78,60.028,1553398205,"201051344000645","174011545737251",0.00,9.00,0,301.17,306.88,0.0,0.0,0.000,1238636.3,1238636.3,44379,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553398260,315031.00
03/23/2019 23:30,2,0.000,ALERT,213.74,305.38,60.033,1553398205,"201051344000569","174011545737251",0.00,9.00,0,302.07,307.78,0.0,0.0,0.000,1254622.1,1254622.1,12598,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553398262,315032.00
03/23/2019 23:30,2,0.000,ALERT,214.19,304.48,60.033,1553398205,"179051228000119","174011545737251",0.00,10.30,0,300.27,306.28,0.0,0.0,0.000,42043.5,42043.5,12677,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553398263,315033.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.78,60.033,1553399104,"201051344000579","174011545737251",0.00,8.50,0,303.58,308.09,0.0,0.0,0.000,1254392.1,1254392.1,13049,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399106,315034.00
03/23/2019 23:45,2,0.000,ALERT,212.61,302.68,60.017,1553399104,"201051344001025","174011545737251",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,1236873.5,1236873.5,20973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399108,315035.00
03/23/2019 23:45,2,0.000,ALERT,212.83,303.28,60.001,1553399104,"201051344001093","174011545737251",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,1221021.6,1221021.6,20994,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399110,315036.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.18,60.038,1553399104,"201051344000458","174011545737251",0.00,9.70,0,302.98,307.78,0.0,0.0,0.000,1237741.5,1237741.5,12790,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399112,315037.00
03/23/2019 23:45,2,0.000,ALERT,212.61,303.58,60.033,1553399104,"201051344000890","174011545737251",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,1235545.4,1235545.4,20919,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399114,315038.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.48,60.033,1553399104,"201051344000988","174011545737251",0.00,9.00,0,300.27,306.58,0.0,0.0,0.000,958631.3,958631.3,13142,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399116,315039.00
03/23/2019 23:45,2,0.000,ALERT,213.29,304.18,60.022,1553399104,"201051344000582","174011545737251",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,1214954.1,1214954.1,20894,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399117,315040.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.78,60.028,1553399104,"201051344000868","174011545737251",0.00,8.00,0,303.58,308.09,0.0,0.0,0.000,1222808.4,1222808.4,44842,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399119,315041.00
03/23/2019 23:45,2,0.000,ALERT,214.19,305.08,60.028,1553399104,"201051344000576","174011545737251",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,1241027.4,1241027.4,16876,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399121,315042.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.18,60.028,1553399104,"201051344001158","174011545737251",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,1218127.4,1218127.4,13097,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399123,315043.00
03/23/2019 23:45,2,0.000,ALERT,213.06,302.68,60.017,1553399104,"201051344000917","174011545737251",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,1232962.0,1232962.0,20766,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399125,315044.00
03/23/2019 23:45,2,0.000,ALERT,213.06,302.68,60.028,1553399104,"201051344000417","174011545737251",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,993632.5,993632.5,20990,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399126,315045.00
03/23/2019 23:45,2,0.000,ALERT,213.06,302.98,60.012,1553399104,"201051344000685","174011545737251",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,1237472.9,1237472.9,20976,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399128,315046.00
03/23/2019 23:45,2,0.000,ALERT,213.06,302.37,60.033,1553399104,"201051344000651","174011545737251",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,1230086.2,1230086.2,20958,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399130,315047.00
03/23/2019 23:45,2,0.000,ALERT,213.74,305.38,60.028,1553399104,"201051344000594","174011545737251",0.00,7.70,0,302.68,307.48,0.0,0.0,0.000,1243767.5,1243767.5,44789,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399132,315048.00
03/23/2019 23:45,2,0.000,ALERT,213.96,304.78,60.028,1553399104,"201051344000469","174011545737251",0.00,8.00,0,302.37,306.88,0.0,0.0,0.000,1222346.3,1222346.3,13081,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399134,315049.00
03/23/2019 23:45,2,0.000,ALERT,213.06,303.28,59.996,1553399104,"201051344000585","174011545737251",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,1242970.3,1242970.3,21012,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399136,315050.00
03/23/2019 23:45,2,0.000,ALERT,214.41,304.48,60.028,1553399104,"201051344000853","174011545737251",0.00,8.50,0,303.28,307.18,0.0,0.0,0.000,1245685.9,1245685.9,12677,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399137,315051.00
03/23/2019 23:45,2,0.000,ALERT,213.06,303.58,60.043,1553399104,"201051344001145","174011545737251",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,1245799.1,1245799.1,20928,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399139,315052.00
03/23/2019 23:45,2,0.000,ALERT,213.06,303.28,60.033,1553399104,"201051344000438","174011545737251",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,1238430.6,1238430.6,20966,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399141,315053.00
03/23/2019 23:45,2,0.000,ALERT,212.38,303.28,60.059,1553399104,"201051344001135","174011545737251",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,1225466.1,1225466.1,20919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399143,315054.00
03/23/2019 23:45,2,0.000,ALERT,213.74,304.78,59.996,1553399104,"201051344000983","174011545737251",0.00,8.50,0,303.28,307.48,0.0,0.0,0.000,1243899.1,1243899.1,12685,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399145,315055.00
03/23/2019 23:45,2,0.000,ALERT,213.06,302.98,60.038,1553399104,"201051344001203","174011545737251",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,1233116.4,1233116.4,20971,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399146,315056.00
03/23/2019 23:45,2,0.000,ALERT,212.83,303.58,60.017,1553399104,"201051344001230","174011545737251",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,1230239.3,1230239.3,20783,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399148,315057.00
03/23/2019 23:45,2,0.000,ALERT,212.61,302.98,60.043,1553399104,"201051344000646","174011545737251",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,1223258.3,1223258.3,20938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399150,315058.00
03/23/2019 23:45,2,0.000,ALERT,214.19,304.48,59.990,1553399104,"201051344000867","174011545737251",0.00,9.00,0,302.68,307.78,0.0,0.0,0.000,1221351.5,1221351.5,44862,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399152,315059.00
03/23/2019 23:45,2,0.000,ALERT,214.41,304.18,60.049,1553399104,"201051344000633","174011545737251",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,1220121.4,1220121.4,44914,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399154,315060.00
03/23/2019 23:45,2,0.000,ALERT,212.61,303.28,60.033,1553399104,"201051344000955","174011545737251",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,1242855.2,1242855.2,20961,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553399155,315061.00
03/23/2019 23:45,2,0.000,ALERT,213.96,304.18,60.022,1553399104,"201051344000648","174011545737251",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,1233979.2,1233979.2,44419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399157,315062.00
03/23/2019 23:45,2,0.000,ALERT,214.41,304.48,60.022,1553399104,"201051344000645","174011545737251",0.00,9.00,0,302.98,307.18,0.0,0.0,0.000,1238636.3,1238636.3,44381,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399159,315063.00
03/23/2019 23:45,2,0.000,ALERT,213.96,305.38,60.022,1553399104,"201051344000569","174011545737251",0.00,9.00,0,303.58,308.09,0.0,0.0,0.000,1254622.1,1254622.1,12600,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553399161,315064.00
03/23/2019 23:45,2,0.000,ALERT,214.19,304.48,60.022,1553399104,"179051228000119","174011545737251",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,42043.5,42043.5,12679,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553399163,315065.00
